Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,45,738.5,210.5,1.8,18.45,829.0,833.07,628.6
2018,4,3,12,0,695.0,234.0,1.8,18.7,821.0,851.16,639.59
2018,4,3,12,15,776.0,192.5,1.85,18.75,847.0,912.74,682.6
2018,4,3,12,30,857.0,151.0,1.9,18.8,873.0,967.32,718.63
2018,4,3,12,45,802.0,174.5,1.95,18.9,845.0,964.41,716.64
2018,4,3,13,0,747.0,198.0,2.0,19.0,817.0,965.27,717.92
2018,4,3,13,15,686.5,221.0,2.1,18.95,781.0,946.7,707.36
2018,4,3,13,30,626.0,244.0,2.2,18.9,745.0,922.27,692.18
2018,4,3,13,45,633.5,232.0,2.3,18.85,726.5,927.65,698.45
2018,4,3,14,0,641.0,220.0,2.4,18.8,708.0,929.63,702.05
2018,4,3,14,15,681.5,192.0,2.45,18.65,692.0,944.94,714.34
2018,4,3,14,30,722.0,164.0,2.5,18.5,676.0,955.14,723.24
2018,4,3,14,45,755.5,141.5,2.6,18.4,652.0,959.17,728.52
2018,4,3,15,0,789.0,119.0,2.7,18.3,628.0,951.88,726.32
2018,4,3,15,15,779.0,115.5,2.7,18.3,590.0,926.39,710.66
2018,4,3,15,30,769.0,112.0,2.7,18.3,552.0,897.71,692.91
2018,4,3,15,45,744.0,108.5,2.8,17.7,504.5,858.38,669.8
2018,4,3,16,0,719.0,105.0,2.9,17.1,457.0,811.06,640.41
2018,4,3,16,15,688.0,100.0,2.9,16.6,407.5,755.13,603.05
2018,4,3,16,30,657.0,95.0,2.9,16.1,358.0,698.47,564.1
2018,4,3,16,45,615.5,88.0,2.9,15.65,307.0,630.74,515.22
2018,4,3,17,0,574.0,81.0,2.9,15.2,256.0,564.02,465.25
2018,4,3,17,15,507.5,73.0,2.85,14.6,206.0,479.88,398.18
2018,4,3,17,30,441.0,65.0,2.8,14.0,156.0,399.82,331.26
2018,4,3,17,45,336.0,53.0,2.75,13.35,110.5,297.64,243.51
2018,4,3,18,0,231.0,41.0,2.7,12.7,65.0,209.69,161.85
2018,4,3,18,15,135.5,25.5,2.65,12.4,37.5,118.36,0.0
2018,4,3,18,30,40.0,10.0,2.6,12.1,10.0,26.14,0.0
2018,4,3,18,45,20.0,5.0,2.55,11.75,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.0,2.4,10.4,7.5,0.0,0.0
2018,4,4,6,0,40.0,14.0,2.5,10.6,15.0,11.95,0.0
2018,4,4,6,15,105.5,29.5,2.6,10.95,40.5,22.92,9.26
2018,4,4,6,30,171.0,45.0,2.7,11.3,66.0,34.74,24.49
2018,4,4,6,45,233.5,60.0,2.75,11.6,104.0,45.04,34.45
2018,4,4,7,0,296.0,75.0,2.8,11.9,142.0,55.57,44.28
2018,4,4,7,15,321.0,92.5,2.75,12.3,182.0,67.24,54.87
2018,4,4,7,30,346.0,110.0,2.7,12.7,222.0,78.43,64.79
2018,4,4,7,45,368.0,128.0,2.65,13.05,265.5,89.43,74.34
2018,4,4,8,0,390.0,146.0,2.6,13.4,309.0,99.93,83.27
2018,4,4,8,15,355.5,165.5,2.55,13.75,328.5,122.73,93.64
2018,4,4,8,30,321.0,185.0,2.5,14.1,348.0,161.01,116.66
2018,4,4,8,45,221.5,223.0,2.45,14.5,340.5,200.78,151.31
2018,4,4,9,0,122.0,261.0,2.4,14.9,333.0,223.68,173.95
2018,4,4,9,15,138.5,282.5,2.35,15.2,369.5,257.37,200.65
2018,4,4,9,30,155.0,304.0,2.3,15.5,406.0,293.55,229.32
2018,4,4,9,45,262.5,301.0,2.3,15.8,485.5,352.1,274.33
2018,4,4,10,0,370.0,298.0,2.3,16.1,565.0,423.23,329.51
2018,4,4,10,15,462.5,278.5,2.25,16.35,626.0,488.24,379.99
2018,4,4,10,30,555.0,259.0,2.2,16.6,687.0,559.46,434.62
2018,4,4,10,45,615.0,242.0,2.2,16.8,729.5,621.78,481.87
2018,4,4,11,0,675.0,225.0,2.2,17.0,772.0,686.27,529.89
2018,4,4,11,15,782.5,178.0,2.15,17.1,823.0,757.71,582.91
2018,4,4,11,30,890.0,131.0,2.1,17.2,874.0,829.69,633.78
2018,4,4,11,45,903.5,125.0,2.05,17.35,885.0,874.12,662.47
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,916.2,689.45
2018,4,4,12,15,866.0,143.5,2.05,17.45,877.0,938.48,704.57
2018,4,4,12,30,815.0,168.0,2.1,17.4,858.0,945.23,709.62
2018,4,4,12,45,606.0,257.0,2.2,17.4,767.0,867.67,656.41
2018,4,4,13,0,397.0,346.0,2.3,17.4,676.0,749.97,571.63
2018,4,4,13,15,359.0,353.0,2.35,17.3,647.0,731.99,560.04
2018,4,4,13,30,321.0,360.0,2.4,17.2,618.0,711.32,545.57
2018,4,4,13,45,296.0,357.0,2.45,17.1,589.5,690.77,531.64
2018,4,4,14,0,271.0,354.0,2.5,17.0,561.0,668.34,516.24
2018,4,4,14,15,203.0,344.5,2.55,16.9,496.0,571.39,445.53
2018,4,4,14,30,135.0,335.0,2.6,16.8,431.0,495.28,388.51
2018,4,4,14,45,123.0,316.0,2.6,16.7,400.0,464.72,366.6
2018,4,4,15,0,111.0,297.0,2.6,16.6,369.0,412.2,327.59
2018,4,4,15,15,136.0,273.0,2.6,16.6,355.5,432.2,344.95
2018,4,4,15,30,161.0,249.0,2.6,16.6,342.0,428.98,344.37
2018,4,4,15,45,178.5,228.5,2.55,16.2,323.5,420.9,340.26
2018,4,4,16,0,196.0,208.0,2.5,15.8,305.0,411.0,334.66
2018,4,4,16,15,176.0,185.0,2.45,15.45,265.0,363.22,297.88
2018,4,4,16,30,156.0,162.0,2.4,15.1,225.0,315.91,260.83
2018,4,4,16,45,147.5,141.5,2.35,14.8,194.5,281.79,233.87
2018,4,4,17,0,139.0,121.0,2.3,14.5,164.0,247.76,206.2
2018,4,4,17,15,107.5,99.5,2.25,14.05,129.0,196.23,162.74
2018,4,4,17,30,76.0,78.0,2.2,13.6,94.0,147.01,120.26
2018,4,4,17,45,52.5,58.0,2.1,13.15,67.5,107.41,85.28
2018,4,4,18,0,29.0,38.0,2.0,12.7,41.0,59.75,42.83
2018,4,4,18,15,14.5,22.0,2.05,12.55,23.5,31.79,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.4,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.9,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.2,6.0,5.12,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.45,14.5,11.94,2.84
2018,4,5,6,30,0.0,23.0,2.1,11.7,23.0,18.96,10.89
2018,4,5,6,45,0.0,34.0,2.1,11.95,34.0,28.08,19.42
2018,4,5,7,0,0.0,45.0,2.1,12.2,45.0,37.22,27.86
2018,4,5,7,15,10.0,66.0,2.15,12.45,69.5,54.15,43.17
2018,4,5,7,30,20.0,87.0,2.2,12.7,94.0,68.94,56.34
2018,4,5,7,45,16.0,109.0,2.2,12.9,115.0,87.09,72.3
2018,4,5,8,0,12.0,131.0,2.2,13.1,136.0,103.47,86.44
2018,4,5,8,15,39.0,171.5,2.2,13.6,191.0,127.92,101.99
2018,4,5,8,30,66.0,212.0,2.2,14.1,246.0,162.84,128.12
2018,4,5,8,45,79.0,233.5,2.2,14.6,277.5,188.28,147.25
2018,4,5,9,0,92.0,255.0,2.2,15.1,309.0,215.82,168.57
2018,4,5,9,15,65.0,250.5,2.1,15.45,290.0,215.33,169.02
2018,4,5,9,30,38.0,246.0,2.0,15.8,271.0,210.25,165.47
2018,4,5,9,45,34.5,233.5,1.9,16.15,257.0,204.55,160.75
2018,4,5,10,0,31.0,221.0,1.8,16.5,243.0,197.43,154.87
2018,4,5,10,15,21.5,223.5,1.85,16.65,239.0,198.25,155.37
2018,4,5,10,30,12.0,226.0,1.9,16.8,235.0,195.05,152.55
2018,4,5,10,45,20.0,270.5,1.9,16.9,286.5,238.94,186.96
2018,4,5,11,0,28.0,315.0,1.9,17.0,338.0,291.14,227.21
2018,4,5,11,15,51.0,349.0,2.0,16.95,391.5,342.87,267.2
2018,4,5,11,30,74.0,383.0,2.1,16.9,445.0,397.81,309.25
2018,4,5,11,45,56.0,359.0,2.2,16.85,406.0,367.79,286.18
2018,4,5,12,0,38.0,335.0,2.3,16.8,367.0,335.3,261.35
2018,4,5,12,15,23.0,274.0,2.35,16.6,293.5,268.29,209.8
2018,4,5,12,30,8.0,213.0,2.4,16.4,220.0,189.47,147.92
2018,4,5,12,45,7.5,205.0,2.45,16.2,211.5,182.57,142.82
2018,4,5,13,0,7.0,197.0,2.5,16.0,203.0,175.54,137.42
2018,4,5,13,15,7.0,202.0,2.45,15.85,208.0,180.57,141.62
2018,4,5,13,30,7.0,207.0,2.4,15.7,213.0,185.68,145.88
2018,4,5,13,45,5.5,195.5,2.3,15.5,200.0,174.21,136.89
2018,4,5,14,0,4.0,184.0,2.2,15.3,187.0,162.63,127.81
2018,4,5,14,15,3.0,179.5,2.15,15.1,181.5,157.92,124.29
2018,4,5,14,30,2.0,175.0,2.1,14.9,176.0,153.23,120.76
2018,4,5,14,45,1.0,164.5,2.0,14.7,165.0,142.96,112.71
2018,4,5,15,0,0.0,154.0,1.9,14.5,154.0,132.7,104.64
2018,4,5,15,15,0.5,152.0,1.9,14.5,152.5,131.96,104.35
2018,4,5,15,30,1.0,150.0,1.9,14.5,151.0,131.37,104.19
2018,4,5,15,45,2.5,148.5,1.6,14.1,150.0,132.43,105.56
2018,4,5,16,0,4.0,147.0,1.3,13.7,149.0,133.81,107.19
2018,4,5,16,15,4.0,140.5,1.25,13.55,142.5,129.11,103.68
2018,4,5,16,30,4.0,134.0,1.2,13.4,136.0,124.85,100.49
2018,4,5,16,45,2.0,114.0,1.1,13.25,115.0,104.59,83.7
2018,4,5,17,0,0.0,94.0,1.0,13.1,94.0,84.37,66.71
2018,4,5,17,15,0.0,74.0,0.95,12.95,74.0,65.55,50.7
2018,4,5,17,30,0.0,54.0,0.9,12.8,54.0,46.51,34.23
2018,4,5,17,45,0.0,40.0,0.9,12.65,40.0,33.9,23.09
2018,4,5,18,0,0.0,26.0,0.9,12.5,26.0,21.48,11.85
2018,4,5,18,15,0.0,15.0,0.95,12.45,15.0,12.37,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.4,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.0,13.0,4.0,3.41,0.0
2018,4,6,6,15,0.0,9.0,3.1,13.05,9.0,7.39,0.0
2018,4,6,6,30,0.0,14.0,3.2,13.1,14.0,11.51,4.37
2018,4,6,6,45,0.0,19.5,3.3,13.2,19.5,16.05,8.63
2018,4,6,7,0,0.0,25.0,3.4,13.3,25.0,20.6,12.85
2018,4,6,7,15,0.0,30.5,3.45,13.45,30.5,25.15,17.01
2018,4,6,7,30,0.0,36.0,3.5,13.6,36.0,29.72,21.1
2018,4,6,7,45,0.0,50.0,3.6,13.8,50.0,41.36,31.45
2018,4,6,8,0,0.0,64.0,3.7,14.0,64.0,53.04,41.7
2018,4,6,8,15,0.0,69.5,3.65,14.3,69.5,57.64,43.43
2018,4,6,8,30,0.0,75.0,3.6,14.6,75.0,62.26,47.12
2018,4,6,8,45,0.0,76.0,3.55,14.85,76.0,63.12,47.63
2018,4,6,9,0,0.0,77.0,3.5,15.1,77.0,63.99,48.16
2018,4,6,9,15,0.0,71.0,3.5,15.35,71.0,59.01,43.82
2018,4,6,9,30,0.0,65.0,3.5,15.6,65.0,54.03,39.53
2018,4,6,9,45,0.0,63.0,3.5,15.8,63.0,52.4,38.04
2018,4,6,10,0,0.0,61.0,3.5,16.0,61.0,50.76,36.58
2018,4,6,10,15,0.0,71.5,3.55,16.1,71.5,59.57,43.76
2018,4,6,10,30,0.0,82.0,3.6,16.2,82.0,68.39,50.92
2018,4,6,10,45,1.5,110.0,3.65,16.3,111.0,92.81,70.82
2018,4,6,11,0,3.0,138.0,3.7,16.4,140.0,117.52,90.81
2018,4,6,11,15,3.0,150.5,3.7,16.4,153.0,128.42,99.53
2018,4,6,11,30,3.0,163.0,3.7,16.4,166.0,139.43,108.33
2018,4,6,11,45,5.5,186.5,3.75,16.45,191.5,162.09,126.53
2018,4,6,12,0,8.0,210.0,3.8,16.5,217.0,185.26,145.05
2018,4,6,12,15,11.0,229.5,3.8,16.5,239.0,205.9,161.53
2018,4,6,12,30,14.0,249.0,3.8,16.5,261.0,227.05,178.37
2018,4,6,12,45,8.0,188.5,3.8,16.5,195.5,168.38,131.59
2018,4,6,13,0,2.0,128.0,3.8,16.5,130.0,109.9,84.44
2018,4,6,13,15,2.5,128.5,3.75,16.5,130.5,110.92,85.42
2018,4,6,13,30,3.0,129.0,3.7,16.5,131.0,111.95,86.35
2018,4,6,13,45,9.5,189.0,3.7,16.5,196.0,172.27,135.43
2018,4,6,14,0,16.0,249.0,3.7,16.5,261.0,235.53,186.2
2018,4,6,14,15,14.5,236.0,3.55,16.4,246.5,222.69,176.13
2018,4,6,14,30,13.0,223.0,3.4,16.3,232.0,209.74,166.11
2018,4,6,14,45,10.5,199.0,3.3,16.25,206.0,185.09,146.61
2018,4,6,15,0,8.0,175.0,3.2,16.2,180.0,160.42,126.96
2018,4,6,15,15,4.0,153.5,3.2,16.2,156.0,136.72,107.84
2018,4,6,15,30,0.0,132.0,3.2,16.2,132.0,113.18,88.66
2018,4,6,15,45,26.0,132.0,3.0,16.05,145.0,148.53,119.33
2018,4,6,16,0,52.0,132.0,2.8,15.9,158.0,172.71,140.64
2018,4,6,16,15,62.5,115.0,2.75,15.85,143.0,163.4,133.77
2018,4,6,16,30,73.0,98.0,2.7,15.8,128.0,166.57,137.13
2018,4,6,16,45,84.0,101.5,2.65,15.7,131.5,178.84,147.81
2018,4,6,17,0,95.0,105.0,2.6,15.6,135.0,191.66,158.62
2018,4,6,17,15,54.5,78.5,2.55,15.5,95.0,116.33,94.47
2018,4,6,17,30,14.0,52.0,2.5,15.4,55.0,58.24,44.11
2018,4,6,17,45,9.5,41.5,2.5,15.3,43.5,41.15,29.07
2018,4,6,18,0,5.0,31.0,2.5,15.2,32.0,29.68,18.43
2018,4,6,18,15,2.5,19.0,2.5,15.2,19.5,17.45,1.26
2018,4,6,18,30,0.0,7.0,2.5,15.2,7.0,5.97,0.0
2018,4,6,18,45,0.0,3.5,2.55,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,45,11.5,6.5,2.8,13.75,7.0,0.0,0.0
2018,4,7,6,0,23.0,13.0,2.8,13.7,14.0,11.1,0.0
2018,4,7,6,15,40.0,24.5,2.9,13.85,29.0,19.93,9.85
2018,4,7,6,30,57.0,36.0,3.0,14.0,44.0,29.08,19.64
2018,4,7,6,45,55.5,47.0,3.1,14.1,57.5,37.64,27.73
2018,4,7,7,0,54.0,58.0,3.2,14.2,71.0,46.01,35.47
2018,4,7,7,15,69.5,80.0,3.35,14.35,101.0,61.87,49.7
2018,4,7,7,30,85.0,102.0,3.5,14.5,131.0,77.2,63.24
2018,4,7,7,45,119.5,126.5,3.6,14.65,174.5,93.81,77.7
2018,4,7,8,0,154.0,151.0,3.7,14.8,218.0,109.89,91.5
2018,4,7,8,15,171.5,178.5,3.75,15.0,261.0,132.09,102.79
2018,4,7,8,30,189.0,206.0,3.8,15.2,304.0,167.59,126.68
2018,4,7,8,45,309.0,209.0,3.8,15.45,387.0,203.0,148.94
2018,4,7,9,0,429.0,212.0,3.8,15.7,470.0,256.09,188.18
2018,4,7,9,15,523.0,203.0,3.8,15.9,539.5,310.91,232.18
2018,4,7,9,30,617.0,194.0,3.8,16.1,609.0,378.0,287.2
2018,4,7,9,45,661.0,189.5,3.8,16.3,655.5,436.2,336.3
2018,4,7,10,0,705.0,185.0,3.8,16.5,702.0,498.46,387.79
2018,4,7,10,15,776.0,163.5,3.85,16.6,753.5,564.39,441.47
2018,4,7,10,30,847.0,142.0,3.9,16.7,805.0,635.47,498.13
2018,4,7,10,45,807.5,165.5,3.95,16.85,812.5,679.01,531.99
2018,4,7,11,0,768.0,189.0,4.0,17.0,820.0,719.57,562.56
2018,4,7,11,15,668.0,236.0,4.0,17.0,792.0,729.18,568.82
2018,4,7,11,30,568.0,283.0,4.0,17.0,764.0,725.74,565.1
2018,4,7,11,45,634.5,255.0,4.05,17.05,796.5,787.72,612.09
2018,4,7,12,0,701.0,227.0,4.1,17.1,829.0,849.41,657.99
2018,4,7,12,15,771.0,196.5,4.1,17.05,857.5,911.74,702.88
2018,4,7,12,30,841.0,166.0,4.1,17.0,886.0,966.84,741.1
2018,4,7,12,45,822.5,175.0,4.1,16.95,873.5,983.48,752.57
2018,4,7,13,0,804.0,184.0,4.1,16.9,861.0,995.78,761.45
2018,4,7,13,15,803.0,180.5,4.1,16.8,845.5,1009.06,771.32
2018,4,7,13,30,802.0,177.0,4.1,16.7,830.0,1018.58,778.75
2018,4,7,13,45,801.5,171.5,4.15,16.65,807.5,1022.81,782.9
2018,4,7,14,0,801.0,166.0,4.2,16.6,785.0,1023.16,784.59
2018,4,7,14,15,792.5,162.0,4.2,16.45,754.0,1013.03,779.21
2018,4,7,14,30,784.0,158.0,4.2,16.3,723.0,1008.23,777.76
2018,4,7,14,45,774.0,152.5,4.2,16.15,686.0,987.5,765.29
2018,4,7,15,0,764.0,147.0,4.2,16.0,649.0,963.3,750.54
2018,4,7,15,15,744.0,143.5,4.2,16.0,605.5,928.38,727.76
2018,4,7,15,30,724.0,140.0,4.2,16.0,562.0,890.75,702.95
2018,4,7,15,45,702.5,133.5,4.15,15.65,515.0,845.87,673.26
2018,4,7,16,0,681.0,127.0,4.1,15.3,468.0,799.0,641.68
2018,4,7,16,15,649.5,120.0,4.0,15.05,418.0,741.2,600.85
2018,4,7,16,30,618.0,113.0,3.9,14.8,368.0,682.77,558.66
2018,4,7,16,45,572.0,105.0,3.85,14.55,316.0,611.49,505.47
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,536.71,447.08
2018,4,7,17,15,454.5,88.5,3.55,13.9,213.5,452.9,378.48
2018,4,7,17,30,383.0,80.0,3.3,13.5,163.0,374.76,312.16
2018,4,7,17,45,284.0,65.5,3.1,13.1,118.0,279.11,229.41
2018,4,7,18,0,185.0,51.0,2.9,12.7,73.0,185.69,146.15
2018,4,7,18,15,106.0,32.0,2.8,12.45,43.5,108.78,46.53
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,22.82,0.0
2018,4,7,18,45,13.5,6.5,2.55,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.55,10.2,12.5,8.96,0.0
2018,4,8,6,0,89.0,21.0,2.6,10.5,25.0,16.38,0.0
2018,4,8,6,15,198.5,37.5,2.75,10.9,61.5,28.91,17.72
2018,4,8,6,30,308.0,54.0,2.9,11.3,98.0,41.3,30.68
2018,4,8,6,45,399.0,64.0,3.05,11.65,146.0,48.65,37.87
2018,4,8,7,0,490.0,74.0,3.2,12.0,194.0,58.28,46.8
2018,4,8,7,15,550.0,81.5,3.25,12.35,246.0,62.75,50.88
2018,4,8,7,30,610.0,89.0,3.3,12.7,298.0,67.18,54.75
2018,4,8,7,45,651.5,94.5,3.35,13.0,350.5,69.84,56.93
2018,4,8,8,0,693.0,100.0,3.4,13.3,403.0,72.45,59.01
2018,4,8,8,15,722.0,105.0,3.35,13.6,453.5,92.36,60.6
2018,4,8,8,30,751.0,110.0,3.3,13.9,504.0,150.71,90.38
2018,4,8,8,45,771.0,114.0,3.25,14.25,550.5,210.44,135.27
2018,4,8,9,0,791.0,118.0,3.2,14.6,597.0,276.97,191.78
2018,4,8,9,15,810.5,119.5,3.15,14.9,639.5,337.9,245.78
2018,4,8,9,30,830.0,121.0,3.1,15.2,682.0,400.33,300.86
2018,4,8,9,45,848.5,119.5,3.05,15.5,719.5,461.05,353.5
2018,4,8,10,0,867.0,118.0,3.0,15.8,757.0,522.42,405.07
2018,4,8,10,15,875.5,119.5,3.0,16.05,787.0,580.38,452.61
2018,4,8,10,30,884.0,121.0,3.0,16.3,817.0,637.15,497.7
2018,4,8,10,45,888.5,123.0,3.0,16.5,839.5,690.48,538.94
2018,4,8,11,0,893.0,125.0,3.0,16.7,862.0,741.9,577.61
2018,4,8,11,15,896.5,126.0,2.95,16.9,877.0,789.58,612.22
2018,4,8,11,30,900.0,127.0,2.9,17.1,892.0,834.82,642.67
2018,4,8,11,45,901.5,127.5,2.9,17.3,899.0,875.32,669.79
2018,4,8,12,0,903.0,128.0,2.9,17.5,906.0,912.83,694.67
2018,4,8,12,15,903.5,127.5,2.9,17.6,905.0,945.36,716.28
2018,4,8,12,30,904.0,127.0,2.9,17.7,904.0,974.49,735.56
2018,4,8,12,45,903.5,125.5,2.9,17.8,895.5,998.16,751.19
2018,4,8,13,0,903.0,124.0,2.9,17.9,887.0,1018.11,764.42
2018,4,8,13,15,898.0,124.0,2.9,17.95,870.0,1031.34,773.44
2018,4,8,13,30,893.0,124.0,2.9,18.0,853.0,1040.61,780.02
2018,4,8,13,45,884.5,122.5,2.9,18.0,827.0,1040.8,780.9
2018,4,8,14,0,876.0,121.0,2.9,18.0,801.0,1036.97,779.36
2018,4,8,14,15,865.0,119.5,2.95,17.95,768.5,1026.67,774.29
2018,4,8,14,30,854.0,118.0,3.0,17.9,736.0,1025.52,775.57
2018,4,8,14,45,839.5,116.5,3.05,17.85,697.5,1003.98,763.13
2018,4,8,15,0,825.0,115.0,3.1,17.8,659.0,978.91,748.46
2018,4,8,15,15,807.5,112.0,3.1,17.8,615.5,945.86,727.73
2018,4,8,15,30,790.0,109.0,3.1,17.8,572.0,909.85,704.86
2018,4,8,15,45,763.5,106.5,3.3,17.45,524.0,863.34,676.49
2018,4,8,16,0,737.0,104.0,3.5,17.1,476.0,820.96,650.35
2018,4,8,16,15,700.0,100.5,3.55,16.7,424.0,761.09,609.84
2018,4,8,16,30,663.0,97.0,3.6,16.3,372.0,700.88,567.99
2018,4,8,16,45,611.5,92.0,3.65,15.95,319.0,627.47,514.47
2018,4,8,17,0,560.0,87.0,3.7,15.6,266.0,555.76,460.1
2018,4,8,17,15,491.5,79.5,3.6,15.0,215.5,471.54,392.43
2018,4,8,17,30,423.0,72.0,3.5,14.4,165.0,389.69,324.09
2018,4,8,17,45,323.0,59.5,3.45,13.8,119.5,293.82,241.66
2018,4,8,18,0,223.0,47.0,3.4,13.2,74.0,208.68,165.17
2018,4,8,18,15,132.5,30.5,3.25,12.9,44.5,126.3,62.79
2018,4,8,18,30,42.0,14.0,3.1,12.6,15.0,30.13,0.0
2018,4,8,18,45,21.0,7.0,3.0,12.25,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,1.05,11.7,9.5,7.68,0.0
2018,4,9,6,0,19.0,18.0,1.0,11.9,19.0,14.64,0.0
2018,4,9,6,15,67.5,36.0,1.05,12.5,45.0,28.22,17.55
2018,4,9,6,30,116.0,54.0,1.1,13.1,71.0,41.05,30.37
2018,4,9,6,45,141.5,73.5,1.2,13.7,103.0,54.93,43.17
2018,4,9,7,0,167.0,93.0,1.3,14.3,135.0,68.38,55.34
2018,4,9,7,15,168.5,115.0,1.3,14.7,165.5,85.22,70.23
2018,4,9,7,30,170.0,137.0,1.3,15.1,196.0,99.81,82.83
2018,4,9,7,45,174.5,157.5,1.35,15.45,226.5,113.12,94.09
2018,4,9,8,0,179.0,178.0,1.4,15.8,257.0,126.02,104.79
2018,4,9,8,15,144.0,204.0,1.4,16.2,272.5,146.57,113.93
2018,4,9,8,30,109.0,230.0,1.4,16.6,288.0,179.33,137.95
2018,4,9,8,45,122.0,253.0,1.4,17.0,323.0,204.93,156.72
2018,4,9,9,0,135.0,276.0,1.4,17.4,358.0,237.47,181.83
2018,4,9,9,15,363.5,236.0,1.35,17.85,478.5,289.74,216.37
2018,4,9,9,30,592.0,196.0,1.3,18.3,599.0,371.43,276.77
2018,4,9,9,45,694.0,174.0,1.3,18.75,670.5,438.6,329.61
2018,4,9,10,0,796.0,152.0,1.3,19.2,742.0,517.48,390.62
2018,4,9,10,15,806.5,154.0,1.25,19.55,772.0,574.33,434.28
2018,4,9,10,30,817.0,156.0,1.2,19.9,802.0,630.61,476.0
2018,4,9,10,45,825.5,157.0,1.2,20.3,825.5,683.89,514.43
2018,4,9,11,0,834.0,158.0,1.2,20.7,849.0,735.83,550.72
2018,4,9,11,15,775.5,192.0,1.2,20.95,843.5,769.7,572.75
2018,4,9,11,30,717.0,226.0,1.2,21.2,838.0,794.34,588.04
2018,4,9,11,45,707.5,233.0,1.2,21.5,841.0,827.98,609.89
2018,4,9,12,0,698.0,240.0,1.2,21.8,844.0,858.46,629.14
2018,4,9,12,15,667.0,254.5,1.15,22.0,831.0,873.32,637.06
2018,4,9,12,30,636.0,269.0,1.1,22.2,818.0,883.55,642.0
2018,4,9,12,45,599.5,284.5,1.1,22.4,797.5,884.89,641.86
2018,4,9,13,0,563.0,300.0,1.1,22.6,777.0,880.58,638.21
2018,4,9,13,15,569.0,290.5,1.05,22.75,764.5,891.86,645.31
2018,4,9,13,30,575.0,281.0,1.0,22.9,752.0,900.24,650.36
2018,4,9,13,45,557.5,276.0,0.9,23.05,722.0,886.58,640.1
2018,4,9,14,0,540.0,271.0,0.8,23.2,692.0,869.79,628.17
2018,4,9,14,15,544.5,254.5,0.7,23.2,664.5,860.15,621.93
2018,4,9,14,30,549.0,238.0,0.6,23.2,637.0,847.38,613.65
2018,4,9,14,45,561.5,219.5,0.55,23.15,609.0,837.3,608.42
2018,4,9,15,0,574.0,201.0,0.5,23.1,581.0,823.84,601.05
2018,4,9,15,15,569.0,186.5,0.5,23.1,542.5,794.51,583.71
2018,4,9,15,30,564.0,172.0,0.5,23.1,504.0,762.57,564.57
2018,4,9,15,45,534.5,164.5,0.7,22.9,458.5,713.69,537.04
2018,4,9,16,0,505.0,157.0,0.9,22.7,413.0,664.09,507.36
2018,4,9,16,15,492.5,141.0,1.1,22.05,369.0,618.81,480.51
2018,4,9,16,30,480.0,125.0,1.3,21.4,325.0,572.29,451.09
2018,4,9,16,45,498.5,105.5,1.5,20.75,289.0,544.88,434.79
2018,4,9,17,0,517.0,86.0,1.7,20.1,253.0,521.59,419.84
2018,4,9,17,15,432.5,77.5,1.8,19.25,200.0,421.25,342.63
2018,4,9,17,30,348.0,69.0,1.9,18.4,147.0,335.84,273.86
2018,4,9,17,45,284.0,56.0,2.05,17.55,108.5,264.72,214.0
2018,4,9,18,0,220.0,43.0,2.2,16.7,70.0,200.42,156.68
2018,4,9,18,15,142.5,28.5,2.15,16.3,43.0,128.67,69.56
2018,4,9,18,30,65.0,14.0,2.1,15.9,16.0,39.98,0.0
2018,4,9,18,45,32.5,7.0,2.05,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.5,7.0,1.9,12.85,7.0,5.97,0.0
2018,4,10,6,0,5.0,14.0,1.9,13.0,14.0,11.79,0.0
2018,4,10,6,15,34.0,30.5,1.95,13.25,35.5,24.46,14.7
2018,4,10,6,30,63.0,47.0,2.0,13.5,57.0,37.07,26.9
2018,4,10,6,45,73.5,57.0,2.1,13.8,72.5,44.96,34.38
2018,4,10,7,0,84.0,67.0,2.2,14.1,88.0,52.67,41.48
2018,4,10,7,15,42.0,58.0,2.3,14.25,68.5,46.3,35.87
2018,4,10,7,30,0.0,49.0,2.4,14.4,49.0,40.52,30.67
2018,4,10,7,45,0.0,73.5,2.5,14.6,73.5,60.97,48.71
2018,4,10,8,0,0.0,98.0,2.6,14.8,98.0,80.08,65.32
2018,4,10,8,15,0.0,100.0,2.65,14.9,100.0,82.11,63.81
2018,4,10,8,30,0.0,102.0,2.7,15.0,102.0,84.1,65.23
2018,4,10,8,45,0.0,96.5,2.8,15.1,96.5,80.05,61.63
2018,4,10,9,0,0.0,91.0,2.9,15.2,91.0,75.72,57.82
2018,4,10,9,15,0.0,79.5,2.85,15.35,79.5,66.13,49.68
2018,4,10,9,30,0.0,68.0,2.8,15.5,68.0,56.55,41.59
2018,4,10,9,45,5.0,121.0,2.8,15.6,124.5,102.56,79.34
2018,4,10,10,0,10.0,174.0,2.8,15.7,181.0,148.71,116.64
2018,4,10,10,15,25.5,251.5,2.75,15.75,271.5,222.94,175.85
2018,4,10,10,30,41.0,329.0,2.7,15.8,362.0,300.05,236.1
2018,4,10,10,45,53.5,351.0,2.65,15.9,395.0,332.57,260.96
2018,4,10,11,0,66.0,373.0,2.6,16.0,428.0,366.9,287.19
2018,4,10,11,15,44.5,339.0,2.65,16.0,376.5,328.15,257.0
2018,4,10,11,30,23.0,305.0,2.7,16.0,325.0,277.17,217.18
2018,4,10,11,45,20.5,301.0,2.7,16.0,319.0,273.86,214.67
2018,4,10,12,0,18.0,297.0,2.7,16.0,313.0,270.16,211.72
2018,4,10,12,15,16.5,274.5,2.75,15.95,289.0,250.49,196.46
2018,4,10,12,30,15.0,252.0,2.8,15.9,265.0,230.38,180.83
2018,4,10,12,45,12.0,222.0,2.85,15.85,232.5,201.78,158.34
2018,4,10,13,0,9.0,192.0,2.9,15.8,200.0,172.85,135.41
2018,4,10,13,15,26.0,268.0,3.0,15.75,289.5,274.68,216.88
2018,4,10,13,30,43.0,344.0,3.1,15.7,379.0,371.49,292.45
2018,4,10,13,45,38.0,326.0,3.15,15.6,356.5,351.08,276.73
2018,4,10,14,0,33.0,308.0,3.2,15.5,334.0,330.1,260.91
2018,4,10,14,15,23.5,275.5,3.3,15.4,293.5,269.35,213.66
2018,4,10,14,30,14.0,243.0,3.4,15.3,253.0,229.45,182.27
2018,4,10,14,45,40.0,258.5,3.45,15.25,285.5,291.73,233.47
2018,4,10,15,0,66.0,274.0,3.5,15.2,318.0,337.32,270.88
2018,4,10,15,15,106.0,269.0,3.5,15.2,334.0,373.4,301.36
2018,4,10,15,30,146.0,264.0,3.5,15.2,350.0,428.15,346.11
2018,4,10,15,45,156.0,239.5,3.65,15.05,325.0,408.74,332.57
2018,4,10,16,0,166.0,215.0,3.8,14.9,300.0,387.86,317.96
2018,4,10,16,15,254.5,182.0,3.75,14.75,296.5,441.17,364.09
2018,4,10,16,30,343.0,149.0,3.7,14.6,293.0,467.53,388.37
2018,4,10,16,45,356.0,115.5,3.7,14.45,247.5,443.76,370.56
2018,4,10,17,0,369.0,82.0,3.7,14.3,202.0,396.99,334.02
2018,4,10,17,15,300.5,60.0,3.5,13.9,146.5,304.02,256.74
2018,4,10,17,30,232.0,38.0,3.3,13.5,91.0,214.84,180.67
2018,4,10,17,45,278.0,41.5,3.1,13.05,88.5,239.11,198.3
2018,4,10,18,0,324.0,45.0,2.9,12.6,86.0,258.93,207.37
2018,4,10,18,15,205.5,31.5,2.85,12.25,53.0,164.3,98.42
2018,4,10,18,30,87.0,18.0,2.8,11.9,20.0,52.77,0.0
2018,4,10,18,45,43.5,9.0,2.75,11.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,5,45,16.5,10.0,2.6,10.9,11.0,8.54,0.0
2018,4,11,6,0,33.0,20.0,2.5,11.0,22.0,16.12,0.0
2018,4,11,6,15,62.5,38.5,2.6,11.3,47.0,30.16,19.88
2018,4,11,6,30,92.0,57.0,2.7,11.6,72.0,43.99,33.27
2018,4,11,6,45,162.5,75.5,2.75,11.85,113.0,56.48,44.95
2018,4,11,7,0,233.0,94.0,2.8,12.1,154.0,69.6,56.96
2018,4,11,7,15,271.5,107.5,2.75,12.25,193.0,78.95,65.37
2018,4,11,7,30,310.0,121.0,2.7,12.4,232.0,88.04,73.35
2018,4,11,7,45,279.5,151.0,2.65,12.55,262.5,106.23,89.19
2018,4,11,8,0,249.0,181.0,2.6,12.7,293.0,123.41,103.89
2018,4,11,8,15,259.0,198.5,2.55,12.85,327.0,142.95,110.1
2018,4,11,8,30,269.0,216.0,2.5,13.0,361.0,178.44,132.76
2018,4,11,8,45,223.5,246.0,2.45,13.1,373.5,218.4,166.0
2018,4,11,9,0,178.0,276.0,2.4,13.2,386.0,247.99,192.18
2018,4,11,9,15,262.0,284.0,2.5,13.3,458.0,293.92,227.43
2018,4,11,9,30,346.0,292.0,2.6,13.4,530.0,353.3,274.45
2018,4,11,9,45,290.5,313.5,2.7,13.5,520.5,373.66,293.17
2018,4,11,10,0,235.0,335.0,2.8,13.6,511.0,387.54,305.71
2018,4,11,10,15,168.5,355.5,3.0,13.65,484.0,386.19,305.56
2018,4,11,10,30,102.0,376.0,3.2,13.7,457.0,374.78,296.65
2018,4,11,10,45,129.0,387.5,3.4,13.75,493.0,417.32,330.25
2018,4,11,11,0,156.0,399.0,3.6,13.8,529.0,458.72,362.66
2018,4,11,11,15,266.0,387.0,3.7,13.8,613.5,551.8,435.77
2018,4,11,11,30,376.0,375.0,3.8,13.8,698.0,646.62,509.02
2018,4,11,11,45,357.5,385.5,3.95,13.75,694.5,663.22,521.23
2018,4,11,12,0,339.0,396.0,4.1,13.7,691.0,677.37,531.94
2018,4,11,12,15,236.0,405.0,4.15,13.7,610.5,611.94,481.23
2018,4,11,12,30,133.0,414.0,4.2,13.7,530.0,523.51,412.66
2018,4,11,12,45,92.5,396.5,4.3,13.7,476.5,458.93,363.28
2018,4,11,13,0,52.0,379.0,4.4,13.7,423.0,407.68,323.06
2018,4,11,13,15,145.0,374.5,4.4,13.65,494.5,519.17,412.64
2018,4,11,13,30,238.0,370.0,4.4,13.6,566.0,634.17,502.34
2018,4,11,13,45,316.0,349.5,4.45,13.55,602.0,698.21,552.97
2018,4,11,14,0,394.0,329.0,4.5,13.5,638.0,761.08,602.59
2018,4,11,14,15,304.0,317.5,4.55,13.5,550.5,661.07,526.98
2018,4,11,14,30,214.0,306.0,4.6,13.5,463.0,538.0,432.88
2018,4,11,14,45,168.5,281.5,4.65,13.5,401.0,466.54,377.77
2018,4,11,15,0,123.0,257.0,4.7,13.5,339.0,394.84,321.14
2018,4,11,15,15,147.0,259.0,4.7,13.5,351.0,421.66,344.14
2018,4,11,15,30,171.0,261.0,4.7,13.5,363.0,447.62,366.15
2018,4,11,15,45,159.0,241.0,4.75,13.4,329.5,412.57,339.18
2018,4,11,16,0,147.0,221.0,4.8,13.3,296.0,377.38,311.93
2018,4,11,16,15,93.0,168.5,4.8,13.15,214.5,265.85,220.76
2018,4,11,16,30,39.0,116.0,4.8,13.0,133.0,143.37,117.85
2018,4,11,16,45,56.0,92.5,4.8,12.85,113.0,131.26,108.71
2018,4,11,17,0,73.0,69.0,4.8,12.7,93.0,128.49,107.04
2018,4,11,17,15,36.5,55.5,4.9,12.45,67.5,75.65,60.66
2018,4,11,17,30,0.0,42.0,5.0,12.2,42.0,34.72,24.26
2018,4,11,17,45,0.0,30.5,5.05,12.0,30.5,25.17,15.84
2018,4,11,18,0,0.0,19.0,5.1,11.8,19.0,15.65,7.38
2018,4,11,18,15,0.0,12.0,5.0,11.55,12.0,9.87,0.99
2018,4,11,18,30,0.0,5.0,4.9,11.3,5.0,4.27,0.0
2018,4,11,18,45,0.0,2.5,4.85,11.05,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,2.9,8.65,17.0,11.1,0.0
2018,4,12,6,0,131.0,26.0,2.9,9.0,34.0,20.15,2.07
2018,4,12,6,15,245.5,40.5,3.05,9.4,74.0,31.2,21.17
2018,4,12,6,30,360.0,55.0,3.2,9.8,114.0,42.12,31.93
2018,4,12,6,45,410.0,66.5,3.35,10.2,156.5,50.35,39.79
2018,4,12,7,0,460.0,78.0,3.5,10.6,199.0,58.35,47.21
2018,4,12,7,15,534.0,85.0,3.55,10.85,255.5,64.62,52.88
2018,4,12,7,30,608.0,92.0,3.6,11.1,312.0,68.71,56.43
2018,4,12,7,45,659.0,96.0,3.6,11.35,367.5,70.3,57.66
2018,4,12,8,0,710.0,100.0,3.6,11.6,423.0,71.97,58.9
2018,4,12,8,15,736.0,105.0,3.6,11.85,473.0,96.77,61.99
2018,4,12,8,30,762.0,110.0,3.6,12.1,523.0,155.62,93.86
2018,4,12,8,45,746.5,125.0,3.55,12.35,558.5,217.81,143.38
2018,4,12,9,0,731.0,140.0,3.5,12.6,594.0,277.97,196.61
2018,4,12,9,15,693.5,162.5,3.45,12.8,616.5,335.06,249.17
2018,4,12,9,30,656.0,185.0,3.4,13.0,639.0,387.2,296.67
2018,4,12,9,45,592.5,217.5,3.35,13.2,643.5,431.09,336.18
2018,4,12,10,0,529.0,250.0,3.3,13.4,648.0,465.47,366.23
2018,4,12,10,15,571.0,244.0,3.3,13.55,688.5,520.04,410.57
2018,4,12,10,30,613.0,238.0,3.3,13.7,729.0,579.33,457.58
2018,4,12,10,45,427.5,284.5,3.3,13.9,631.5,535.02,423.39
2018,4,12,11,0,242.0,331.0,3.3,14.1,534.0,466.5,369.27
2018,4,12,11,15,231.0,355.5,3.4,14.15,552.0,497.69,393.38
2018,4,12,11,30,220.0,380.0,3.5,14.2,570.0,528.0,416.04
2018,4,12,11,45,368.5,351.5,3.6,14.3,672.5,640.49,503.81
2018,4,12,12,0,517.0,323.0,3.7,14.4,775.0,774.79,604.83
2018,4,12,12,15,523.0,316.0,3.8,14.35,772.5,797.68,621.68
2018,4,12,12,30,529.0,309.0,3.9,14.3,770.0,818.35,637.68
2018,4,12,12,45,631.0,262.0,4.05,14.3,806.5,892.87,694.72
2018,4,12,13,0,733.0,215.0,4.2,14.3,843.0,965.0,748.07
2018,4,12,13,15,749.0,204.0,4.25,14.3,835.0,986.52,763.41
2018,4,12,13,30,765.0,193.0,4.3,14.3,827.0,1004.63,776.94
2018,4,12,13,45,793.0,175.5,4.35,14.25,815.5,1014.82,785.39
2018,4,12,14,0,821.0,158.0,4.4,14.2,804.0,1031.53,798.61
2018,4,12,14,15,792.0,162.0,4.4,14.1,765.0,1008.58,783.94
2018,4,12,14,30,763.0,166.0,4.4,14.0,726.0,991.56,773.79
2018,4,12,14,45,751.5,160.0,4.45,13.95,688.0,968.78,759.89
2018,4,12,15,0,740.0,154.0,4.5,13.9,650.0,942.65,743.62
2018,4,12,15,15,740.5,144.5,4.5,13.9,614.0,921.02,730.01
2018,4,12,15,30,741.0,135.0,4.5,13.9,578.0,895.9,713.84
2018,4,12,15,45,718.5,130.5,4.45,13.65,531.0,851.98,684.09
2018,4,12,16,0,696.0,126.0,4.4,13.4,484.0,806.09,652.6
2018,4,12,16,15,666.0,119.0,4.3,13.2,433.5,749.23,611.85
2018,4,12,16,30,636.0,112.0,4.2,13.0,383.0,691.65,569.8
2018,4,12,16,45,594.5,104.0,4.15,12.8,331.0,623.58,518.74
2018,4,12,17,0,553.0,96.0,4.1,12.6,279.0,556.53,466.22
2018,4,12,17,15,491.0,86.5,3.9,12.2,228.0,470.83,396.41
2018,4,12,17,30,429.0,77.0,3.7,11.8,177.0,396.05,332.98
2018,4,12,17,45,341.5,64.0,3.55,11.4,131.0,307.03,255.56
2018,4,12,18,0,254.0,51.0,3.4,11.0,85.0,227.15,183.53
2018,4,12,18,15,156.5,34.5,3.35,10.75,52.5,145.61,96.16
2018,4,12,18,30,59.0,18.0,3.3,10.5,20.0,40.57,0.0
2018,4,12,18,45,29.5,9.0,3.25,10.25,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.25,7.35,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.8,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.2,8.3,22.0,14.51,0.0
2018,4,13,6,0,144.0,30.0,2.2,8.8,40.0,23.22,6.41
2018,4,13,6,15,245.5,43.5,2.25,9.35,77.5,33.42,23.3
2018,4,13,6,30,347.0,57.0,2.3,9.9,115.0,43.49,33.22
2018,4,13,6,45,421.0,67.0,2.3,10.4,162.5,50.73,40.16
2018,4,13,7,0,495.0,77.0,2.3,10.9,210.0,59.79,48.46
2018,4,13,7,15,558.5,84.0,2.45,11.55,264.0,63.86,52.05
2018,4,13,7,30,622.0,91.0,2.6,12.2,318.0,67.91,55.46
2018,4,13,7,45,668.0,94.5,2.7,12.8,372.0,69.15,56.28
2018,4,13,8,0,714.0,98.0,2.8,13.4,426.0,70.46,57.13
2018,4,13,8,15,741.0,102.5,2.8,13.85,476.0,96.19,60.33
2018,4,13,8,30,768.0,107.0,2.8,14.3,526.0,160.87,96.92
2018,4,13,8,45,787.5,110.0,2.8,14.7,572.0,219.88,141.82
2018,4,13,9,0,807.0,113.0,2.8,15.1,618.0,280.94,194.03
2018,4,13,9,15,825.5,114.5,2.75,15.45,660.5,342.27,248.23
2018,4,13,9,30,844.0,116.0,2.7,15.8,703.0,404.91,303.13
2018,4,13,9,45,861.0,115.0,2.65,16.15,740.5,465.86,355.48
2018,4,13,10,0,878.0,114.0,2.6,16.5,778.0,527.75,406.87
2018,4,13,10,15,885.0,116.0,2.55,16.75,807.0,585.27,453.39
2018,4,13,10,30,892.0,118.0,2.5,17.0,836.0,641.56,497.37
2018,4,13,10,45,896.5,119.0,2.45,17.25,857.5,693.93,537.03
2018,4,13,11,0,901.0,120.0,2.4,17.5,879.0,744.34,574.02
2018,4,13,11,15,903.5,121.5,2.4,17.7,893.5,791.52,607.73
2018,4,13,11,30,906.0,123.0,2.4,17.9,908.0,836.17,637.6
2018,4,13,11,45,905.5,124.0,2.35,18.1,913.5,875.17,662.86
2018,4,13,12,0,905.0,125.0,2.3,18.3,919.0,911.04,685.77
2018,4,13,12,15,889.5,133.0,2.3,18.45,912.5,936.77,702.31
2018,4,13,12,30,874.0,141.0,2.3,18.6,906.0,958.38,716.19
2018,4,13,12,45,887.5,131.5,2.35,18.75,901.5,986.77,735.16
2018,4,13,13,0,901.0,122.0,2.4,18.9,897.0,1011.74,751.83
2018,4,13,13,15,838.0,151.0,2.4,19.0,860.5,1010.53,751.01
2018,4,13,13,30,775.0,180.0,2.4,19.1,824.0,990.69,738.29
2018,4,13,13,45,767.0,177.0,2.45,19.15,799.0,998.64,744.94
