Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,0,883.0,141.0,0.3,24.7,940.0,902.02,633.62
2018,4,23,12,15,895.5,133.0,0.3,24.8,942.0,936.77,654.08
2018,4,23,12,30,908.0,125.0,0.3,24.9,944.0,968.57,672.62
2018,4,23,12,45,904.0,126.0,0.3,25.0,934.0,990.23,685.06
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,1008.15,695.47
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,1019.78,706.18
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,1027.5,714.9
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,1021.44,714.32
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,1025.29,720.0
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,1001.11,708.87
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,973.19,695.56
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,965.82,695.85
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,954.11,692.97
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,906.25,663.87
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,863.24,637.98
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,805.83,606.45
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,747.73,572.69
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,706.83,548.15
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,663.87,521.14
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,617.93,490.94
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,570.35,457.99
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,498.36,404.05
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,429.21,349.84
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,348.35,283.32
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,271.88,217.95
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,190.34,145.21
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,112.17,38.4
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,41.29,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,8.54,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,13.27,0.52
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,18.44,10.14
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,24.12,15.74
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,28.8,20.2
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,39.2,29.66
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,48.86,38.32
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,58.44,46.75
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,67.66,54.72
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,81.31,66.45
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,94.8,77.87
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,110.33,86.86
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,126.28,99.5
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,147.71,116.26
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,170.02,133.55
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,207.47,162.47
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,252.08,196.84
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,322.18,249.87
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,406.67,313.95
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,495.71,381.88
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,602.72,462.72
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,676.69,518.74
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,755.03,577.46
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,801.23,609.98
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,844.91,639.04
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,884.67,665.64
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,921.43,690.1
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,953.15,711.28
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,981.47,730.24
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,1004.78,745.97
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,1024.34,759.36
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,1023.25,760.34
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,1031.93,768.07
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,996.47,746.41
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,967.49,729.29
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,973.69,735.37
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,975.21,738.12
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,974.75,740.2
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,977.04,744.33
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,934.79,717.05
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,890.15,688.22
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,849.9,663.65
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,802.34,633.31
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,743.34,593.35
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,683.94,552.15
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,632.34,515.63
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,580.32,477.02
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,506.45,419.21
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,435.58,361.59
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,352.25,291.4
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,274.44,223.53
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,193.64,150.52
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,116.77,49.65
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,44.79,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,11.1,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,20.09,5.75
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,29.8,20.2
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,41.04,31.06
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,52.9,42.16
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,71.43,59.02
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,88.13,73.97
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,100.88,85.08
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,113.38,95.75
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,132.19,111.72
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,144.0,121.35
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,155.6,117.73
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,193.23,136.93
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,233.39,161.62
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,289.63,203.59
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,352.21,256.55
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,418.67,312.74
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,477.47,362.77
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,535.78,410.72
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,591.42,455.47
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,645.7,497.75
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,697.17,536.6
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,746.61,572.9
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,790.99,604.98
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,832.78,633.26
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,871.03,659.24
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,906.24,683.08
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,935.98,703.15
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,962.32,720.98
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,984.16,736.03
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,1002.32,748.76
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,1014.27,758.16
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,1022.33,765.17
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,1023.98,767.76
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,1021.72,767.96
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,1012.6,763.87
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,999.74,757.43
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,979.22,746.42
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,967.07,741.2
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,936.06,721.57
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,902.1,699.92
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,859.17,673.89
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,814.2,645.81
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,765.25,613.12
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,710.97,575.71
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,645.8,528.93
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,581.57,481.08
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,507.79,422.75
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,437.13,364.74
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,352.89,293.36
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,274.34,224.56
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,191.32,149.74
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,113.79,55.28
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,41.54,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,11.95,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,22.13,8.49
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,33.66,23.66
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,46.23,35.7
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,59.2,47.79
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,75.04,62.23
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,88.73,74.46
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,107.3,90.78
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,122.98,104.27
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,134.28,113.71
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,149.37,126.31
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,172.73,133.55
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,204.23,152.25
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,244.51,182.17
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,290.45,218.72
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,333.74,253.16
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,390.06,299.03
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,451.28,348.89
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,526.34,409.92
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,583.31,456.78
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,640.33,502.51
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,691.76,542.83
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,741.36,580.84
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,786.64,614.59
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,829.44,644.66
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,868.78,672.33
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,905.21,697.88
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,935.43,719.04
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,962.23,737.88
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,984.56,753.37
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,1003.19,766.42
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,1016.08,776.13
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,1025.07,783.36
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,1028.16,786.52
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,1027.32,787.2
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,1019.59,783.3
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,1008.06,776.97
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,989.23,765.83
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,966.86,752.31
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,947.85,740.8
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,914.38,718.98
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,874.01,693.15
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,831.34,665.28
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,780.41,630.41
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,728.2,593.87
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,670.44,552.25
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,609.04,506.56
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,536.6,448.99
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,466.87,391.32
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,383.27,319.96
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,305.96,251.55
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,215.21,169.81
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,134.89,73.12
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,52.64,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,6.83,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,15.19,4.76
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,23.71,14.87
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,33.19,23.8
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,42.49,32.38
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,58.76,47.01
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,76.62,62.81
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,92.16,76.31
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,105.0,87.22
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,118.92,98.92
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,132.46,110.12
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,148.97,112.17
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,184.11,135.25
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,218.14,151.63
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,284.38,198.27
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,347.64,253.17
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,406.24,303.87
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,456.98,347.93
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,507.03,389.66
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,568.26,438.27
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,632.93,488.31
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,684.52,527.67
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,734.76,565.19
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,771.09,591.1
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,802.6,613.07
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,838.83,639.03
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,872.43,662.31
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,905.92,685.2
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,936.82,706.27
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,968.51,728.04
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,997.02,747.68
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,1008.97,756.96
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,1017.09,763.98
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,1017.84,765.79
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,1014.74,765.23
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,997.49,755.56
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,976.64,743.6
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,956.1,732.24
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,939.92,723.86
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,899.33,697.25
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,856.49,668.99
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,816.45,643.65
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,774.25,616.25
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,729.9,586.16
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,684.01,554.32
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,624.05,510.83
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,564.59,465.53
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,492.0,407.98
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,418.88,348.15
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,338.99,280.64
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,266.08,216.93
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,184.83,144.73
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,103.52,58.74
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,39.54,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,15.36,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,24.74,12.28
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,35.28,24.95
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,44.39,33.72
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,53.29,42.02
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,60.19,48.3
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,68.47,55.63
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,69.69,56.56
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,71.1,57.59
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,72.5,58.56
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,73.87,59.5
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,127.3,84.99
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,175.11,122.64
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,210.58,157.9
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,229.78,180.11
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,234.03,183.74
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,236.22,185.62
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,245.4,192.64
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,255.74,200.76
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,329.82,258.72
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,408.76,319.41
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,382.0,298.27
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,352.17,274.63
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,400.45,312.21
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,460.54,358.1
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,534.43,414.74
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,623.82,481.77
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,726.93,561.12
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,826.21,636.45
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,777.35,600.25
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,722.8,560.33
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,611.82,476.39
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,475.92,371.53
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,553.22,434.01
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,630.33,494.68
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,617.93,486.15
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,603.97,476.94
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,551.08,436.88
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,477.87,381.09
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,468.3,375.21
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,457.69,368.25
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,501.72,405.92
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,520.85,424.28
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,559.38,457.58
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,571.21,470.19
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,583.32,481.93
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,580.09,481.18
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,518.14,431.64
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,457.58,381.65
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,375.27,311.75
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,299.05,244.81
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,211.7,166.95
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,135.33,82.64
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,52.82,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,15.36,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,25.86,13.9
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,37.53,27.05
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,45.6,34.93
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,53.56,42.41
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,62.29,50.37
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,68.42,55.8
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,72.03,58.85
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,75.53,61.73
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,80.56,65.88
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,85.22,69.67
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,139.92,97.79
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,194.02,141.33
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,196.12,146.65
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,189.92,146.2
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,160.94,125.23
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,124.41,96.94
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,151.74,118.83
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,179.86,141.09
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,251.44,198.22
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,330.85,261.02
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,417.56,328.18
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,508.52,397.23
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,505.39,394.14
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,503.51,392.12
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,584.02,454.67
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,661.71,514.07
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,806.27,624.2
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,936.8,717.85
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,948.99,725.49
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,956.81,731.16
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,915.76,702.86
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,854.59,657.66
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,894.47,688.91
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,927.9,714.62
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,967.34,743.0
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,997.19,764.7
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,978.82,753.63
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,956.94,740.54
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,938.37,729.37
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,905.61,708.15
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,865.13,682.48
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,822.35,654.72
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,772.49,620.63
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,721.34,584.92
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,665.66,544.9
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,606.64,501.18
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,536.23,445.79
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,468.33,390.11
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,388.94,322.82
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,315.38,258.08
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,228.01,180.2
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,152.05,97.2
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,61.74,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,7.26,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,14.51,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,24.27,13.33
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,35.07,25.09
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,45.84,35.3
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,56.26,44.97
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,64.79,52.72
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,73.11,60.07
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,81.48,67.3
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,89.39,74.01
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,119.13,99.66
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,148.62,124.59
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,176.35,136.08
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,213.46,161.46
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,245.12,184.17
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,288.83,218.04
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,324.09,247.98
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,357.52,275.96
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,385.47,298.95
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,412.11,320.18
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,472.19,366.71
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,544.34,422.01
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,599.61,463.86
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,657.77,507.32
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,717.53,552.56
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,782.97,601.24
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,840.97,644.38
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,895.91,681.99
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,924.79,701.53
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,938.42,710.96
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,958.47,724.98
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,974.97,736.64
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,1000.73,755.25
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,1008.94,762.07
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,1010.01,764.38
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,1007.26,764.29
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,1011.68,769.38
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,998.79,762.73
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,978.15,750.95
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,954.08,736.8
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,923.03,716.92
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,889.12,694.96
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,846.94,668.33
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,808.03,643.57
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,755.57,607.84
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,702.24,570.67
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,640.33,525.84
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,579.06,479.46
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,507.89,422.96
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,439.5,366.74
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,346.93,288.72
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,268.47,220.21
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,186.96,147.94
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,107.5,70.01
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,43.07,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,8.54,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,15.66,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,27.17,16.14
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,37.94,27.74
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,48.04,37.36
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,57.9,46.51
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,63.14,51.31
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,69.81,57.19
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,74.38,61.02
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,78.73,64.56
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,77.22,62.88
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,76.01,61.49
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,116.43,70.14
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,180.11,110.34
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,237.36,155.27
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,296.61,206.05
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,355.24,257.6
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,414.94,309.46
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,475.54,360.79
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,533.85,408.91
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,589.31,453.55
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,643.51,495.79
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,694.44,534.02
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,743.49,569.71
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,789.08,602.3
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,832.16,631.11
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,869.63,655.82
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,904.06,678.33
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,935.27,699.17
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,963.2,717.83
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,963.93,719.08
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,974.84,727.49
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,953.43,714.56
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,916.89,690.05
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,901.87,681.35
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,880.67,668.18
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,863.98,658.81
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,844.48,647.39
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,824.62,636.1
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,801.81,622.61
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,726.03,567.46
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,632.64,498.88
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,608.83,485.33
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,582.52,469.09
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,604.06,489.63
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,598.62,489.54
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,584.67,481.02
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,557.87,462.01
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,504.93,420.36
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,452.11,377.14
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,375.26,312.0
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,303.79,249.25
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,216.86,172.19
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,144.91,98.38
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,55.9,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.12,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,8.96,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,16.32,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,27.78,16.95
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,39.1,28.72
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,46.47,35.89
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,55.77,44.53
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,61.77,49.99
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,67.52,55.05
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,71.55,58.45
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,75.43,61.62
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,73.39,59.54
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,71.69,57.77
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,119.47,71.76
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,176.84,106.43
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,234.92,151.85
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,295.05,203.06
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,354.95,255.46
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,418.59,310.02
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,477.03,359.17
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,535.17,406.44
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,590.18,450.44
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,643.95,492.21
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,694.87,530.42
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,743.93,566.28
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,789.12,598.49
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,831.81,627.1
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,869.73,652.16
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,904.65,675.1
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,935.48,695.67
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,962.97,714.05
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,985.56,729.28
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,1004.47,742.23
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,1016.71,751.24
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,1025.04,757.91
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,1013.47,751.74
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,1011.74,752.34
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,980.85,733.76
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,954.87,718.63
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,936.56,708.57
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,914.82,696.1
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,886.85,678.64
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,855.83,659.04
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,828.05,643.41
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,796.72,624.92
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,749.72,593.84
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,701.26,561.13
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,651.9,527.13
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,601.43,491.19
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,536.98,441.24
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,474.26,390.77
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,394.69,324.7
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,320.85,260.97
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,235.37,185.89
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,162.48,112.32
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,66.95,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,5.97,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,3.41,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,6.6,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,9.44,2.14
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,12.23,5.15
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,15.35,8.13
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,17.29,9.99
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,21.84,14.14
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,26.4,18.24
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,30.56,21.92
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,34.73,25.55
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,44.73,34.33
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,54.75,43.04
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,69.4,53.16
2018,5,3,8,30,0.0,101.0,2.7,13.6,101.0,83.7,64.87
2018,5,3,8,45,1.0,124.5,2.7,13.8,125.0,102.59,80.24
2018,5,3,9,0,2.0,148.0,2.7,14.0,149.0,121.7,95.62
2018,5,3,9,15,4.5,177.0,2.75,14.3,180.0,145.84,114.9
2018,5,3,9,30,7.0,206.0,2.8,14.6,211.0,170.51,134.44
