Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,45,11.0,233.0,2.8,14.9,241.5,194.86,153.54
2018,5,3,10,0,15.0,260.0,2.8,15.2,272.0,220.0,173.12
2018,5,3,10,15,31.5,305.0,2.8,15.5,331.5,266.83,209.64
2018,5,3,10,30,48.0,350.0,2.8,15.8,391.0,317.73,248.86
2018,5,3,10,45,96.0,385.0,2.8,16.1,470.0,383.86,299.76
2018,5,3,11,0,144.0,420.0,2.8,16.4,549.0,460.43,357.69
2018,5,3,11,15,326.5,363.5,2.8,16.6,661.5,566.47,439.89
2018,5,3,11,30,509.0,307.0,2.8,16.8,774.0,688.98,532.07
2018,5,3,11,45,691.0,226.0,2.85,17.0,864.0,794.66,610.8
2018,5,3,12,0,873.0,145.0,2.9,17.2,954.0,888.97,677.4
2018,5,3,12,15,898.5,131.0,2.9,17.3,962.0,929.05,703.81
2018,5,3,12,30,924.0,117.0,2.9,17.4,970.0,966.55,728.76
2018,5,3,12,45,925.5,114.5,2.95,17.55,961.0,989.65,744.23
2018,5,3,13,0,927.0,112.0,3.0,17.7,952.0,1009.08,757.43
2018,5,3,13,15,923.0,111.0,3.0,17.75,934.0,1020.86,765.5
2018,5,3,13,30,919.0,110.0,3.0,17.8,916.0,1028.69,771.13
2018,5,3,13,45,898.5,116.5,3.0,17.85,886.5,1023.93,768.52
2018,5,3,14,0,878.0,123.0,3.0,17.9,857.0,1015.26,763.55
2018,5,3,14,15,789.5,157.5,3.0,17.85,799.0,978.22,739.88
2018,5,3,14,30,701.0,192.0,3.0,17.8,741.0,933.79,711.24
2018,5,3,14,45,706.0,178.0,3.0,17.8,708.5,919.05,702.8
2018,5,3,15,0,711.0,164.0,3.0,17.8,676.0,900.61,691.6
2018,5,3,15,15,743.0,141.0,3.0,17.8,647.5,893.82,688.61
2018,5,3,15,30,775.0,118.0,3.0,17.8,619.0,876.71,678.43
2018,5,3,15,45,770.0,110.5,2.95,17.5,577.5,844.8,658.3
2018,5,3,16,0,765.0,103.0,2.9,17.2,536.0,809.94,635.99
2018,5,3,16,15,729.0,101.0,2.95,16.9,483.0,756.85,600.69
2018,5,3,16,30,693.0,99.0,3.0,16.6,430.0,699.36,561.38
2018,5,3,16,45,676.0,90.5,3.0,16.25,383.0,648.7,526.05
2018,5,3,17,0,659.0,82.0,3.0,15.9,336.0,597.1,488.74
2018,5,3,17,15,613.5,75.5,3.0,15.45,284.5,528.07,435.33
2018,5,3,17,30,568.0,69.0,3.0,15.0,233.0,461.45,381.77
2018,5,3,17,45,507.5,62.0,3.05,14.5,186.5,388.47,320.92
2018,5,3,18,0,447.0,55.0,3.1,14.0,140.0,320.23,261.6
2018,5,3,18,15,345.0,45.0,3.05,13.55,98.5,234.93,186.51
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,162.2,114.49
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,84.37,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,18.2,0.0
2018,5,3,19,15,19.5,4.0,2.9,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,31.5,10.0,2.0,9.8,11.5,8.54,0.0
2018,5,4,5,30,63.0,20.0,2.2,10.2,23.0,15.78,0.0
2018,5,4,5,45,188.0,35.5,2.4,10.65,60.5,27.31,17.19
2018,5,4,6,0,313.0,51.0,2.6,11.1,98.0,39.04,28.86
2018,5,4,6,15,293.5,66.0,2.6,11.55,123.5,49.43,38.64
2018,5,4,6,30,274.0,81.0,2.6,12.0,149.0,59.28,47.72
2018,5,4,6,45,319.5,97.0,2.55,12.45,194.5,69.86,57.21
2018,5,4,7,0,365.0,113.0,2.5,12.9,240.0,80.04,66.13
2018,5,4,7,15,321.5,138.5,2.25,13.45,263.5,99.08,82.63
2018,5,4,7,30,278.0,164.0,2.0,14.0,287.0,113.8,95.01
2018,5,4,7,45,339.5,177.0,1.7,14.55,345.0,121.84,101.4
2018,5,4,8,0,401.0,190.0,1.4,15.1,403.0,122.49,101.33
2018,5,4,8,15,484.5,184.5,1.3,15.65,466.0,147.93,102.56
2018,5,4,8,30,568.0,179.0,1.2,16.2,529.0,191.6,126.95
2018,5,4,8,45,608.0,179.0,1.1,16.75,578.5,240.1,163.12
2018,5,4,9,0,648.0,179.0,1.0,17.3,628.0,293.11,205.89
2018,5,4,9,15,747.0,149.5,1.0,17.8,695.5,347.37,249.36
2018,5,4,9,30,846.0,120.0,1.0,18.3,763.0,414.74,303.47
2018,5,4,9,45,826.0,136.5,1.05,18.85,787.0,471.94,350.88
2018,5,4,10,0,806.0,153.0,1.1,19.4,811.0,525.71,393.84
2018,5,4,10,15,681.5,226.0,1.2,19.8,795.5,563.15,423.28
2018,5,4,10,30,557.0,299.0,1.3,20.2,780.0,588.34,441.95
2018,5,4,10,45,537.5,320.0,1.35,20.6,793.0,627.61,470.13
2018,5,4,11,0,518.0,341.0,1.4,21.0,806.0,664.17,495.47
2018,5,4,11,15,660.0,263.5,1.4,21.25,865.0,735.4,547.21
2018,5,4,11,30,802.0,186.0,1.4,21.5,924.0,808.2,599.0
2018,5,4,11,45,830.5,169.0,1.35,21.75,937.0,851.5,626.33
2018,5,4,12,0,859.0,152.0,1.3,22.0,950.0,882.02,644.43
2018,5,4,12,15,729.5,232.5,1.3,22.2,909.0,891.07,648.99
2018,5,4,12,30,600.0,313.0,1.3,22.4,868.0,870.49,632.04
2018,5,4,12,45,558.0,331.0,1.3,22.55,843.0,868.56,630.11
2018,5,4,13,0,516.0,349.0,1.3,22.7,818.0,862.23,625.08
2018,5,4,13,15,555.0,321.5,1.4,22.75,817.0,887.25,644.38
2018,5,4,13,30,594.0,294.0,1.5,22.8,816.0,909.49,661.59
2018,5,4,13,45,618.5,270.5,1.6,22.8,801.0,922.68,672.77
2018,5,4,14,0,643.0,247.0,1.7,22.8,786.0,929.93,680.38
2018,5,4,14,15,667.0,223.0,1.85,22.6,763.5,932.15,685.75
2018,5,4,14,30,691.0,199.0,2.0,22.4,741.0,930.06,687.68
2018,5,4,14,45,726.5,171.5,2.15,22.25,717.5,930.79,691.44
2018,5,4,15,0,762.0,144.0,2.3,22.1,694.0,919.36,687.1
2018,5,4,15,15,750.5,137.5,2.3,22.1,652.0,895.61,672.8
2018,5,4,15,30,739.0,131.0,2.3,22.1,610.0,862.38,652.12
2018,5,4,15,45,758.0,116.5,2.5,21.45,576.5,839.49,641.67
2018,5,4,16,0,777.0,102.0,2.7,20.8,543.0,818.1,631.8
2018,5,4,16,15,725.0,103.5,2.8,20.25,485.5,755.39,591.09
2018,5,4,16,30,673.0,105.0,2.9,19.7,428.0,689.39,546.96
2018,5,4,16,45,657.0,95.5,2.95,19.2,381.0,639.17,512.88
2018,5,4,17,0,641.0,86.0,3.0,18.7,334.0,587.97,476.36
2018,5,4,17,15,607.0,77.5,3.0,18.0,285.0,525.18,428.82
2018,5,4,17,30,573.0,69.0,3.0,17.3,236.0,463.76,380.35
2018,5,4,17,45,505.5,62.0,3.0,16.65,187.5,386.63,316.85
2018,5,4,18,0,438.0,55.0,3.0,16.0,139.0,315.01,255.5
2018,5,4,18,15,339.5,45.0,2.9,15.4,98.5,232.03,183.12
2018,5,4,18,30,241.0,35.0,2.8,14.8,58.0,160.57,114.17
2018,5,4,18,45,140.0,21.5,2.7,14.2,33.0,84.27,0.0
2018,5,4,19,0,39.0,8.0,2.6,13.6,8.0,18.16,0.0
2018,5,4,19,15,19.5,4.0,2.55,13.4,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.4,11.4,2.0,1.71,0.0
2018,5,5,5,30,0.0,4.0,2.4,11.6,4.0,3.28,0.0
2018,5,5,5,45,0.0,6.5,2.45,11.8,6.5,5.33,0.0
2018,5,5,6,0,0.0,9.0,2.5,12.0,9.0,7.39,0.88
2018,5,5,6,15,0.0,23.0,2.45,12.2,23.0,18.94,11.36
2018,5,5,6,30,0.0,37.0,2.4,12.4,37.0,30.55,21.92
2018,5,5,6,45,0.0,66.0,2.35,12.55,66.0,54.37,43.37
2018,5,5,7,0,0.0,95.0,2.3,12.7,95.0,76.42,62.97
2018,5,5,7,15,30.0,131.5,2.35,12.9,145.0,99.78,83.41
2018,5,5,7,30,60.0,168.0,2.4,13.1,195.0,123.73,104.05
2018,5,5,7,45,144.0,196.5,2.4,13.25,271.0,136.92,115.05
2018,5,5,8,0,228.0,225.0,2.4,13.4,347.0,154.46,129.69
2018,5,5,8,15,216.5,248.5,2.4,13.75,373.0,183.44,140.54
2018,5,5,8,30,205.0,272.0,2.4,14.1,399.0,216.29,164.0
2018,5,5,8,45,213.5,293.5,2.4,14.45,434.0,250.79,190.56
2018,5,5,9,0,222.0,315.0,2.4,14.8,469.0,286.68,219.21
2018,5,5,9,15,230.5,333.0,2.3,15.3,501.0,321.6,247.1
2018,5,5,9,30,239.0,351.0,2.2,15.8,533.0,357.63,275.58
2018,5,5,9,45,194.5,372.0,2.1,16.3,524.5,373.76,288.89
2018,5,5,10,0,150.0,393.0,2.0,16.8,516.0,384.99,297.54
2018,5,5,10,15,139.0,406.0,2.0,17.05,523.0,403.88,311.84
2018,5,5,10,30,128.0,419.0,2.0,17.3,530.0,421.56,324.84
2018,5,5,10,45,100.5,416.0,1.95,17.5,504.5,411.57,316.81
2018,5,5,11,0,73.0,413.0,1.9,17.7,479.0,399.61,307.2
2018,5,5,11,15,81.5,423.5,2.1,17.65,498.0,422.83,325.23
2018,5,5,11,30,90.0,434.0,2.3,17.6,517.0,446.77,343.61
2018,5,5,11,45,102.5,444.0,2.45,17.5,539.0,474.17,364.59
2018,5,5,12,0,115.0,454.0,2.6,17.4,561.0,513.4,394.14
2018,5,5,12,15,92.5,418.5,2.75,17.2,504.5,457.75,353.35
2018,5,5,12,30,70.0,383.0,2.9,17.0,448.0,410.28,318.31
2018,5,5,12,45,48.5,366.0,3.05,16.8,411.0,378.89,294.72
2018,5,5,13,0,27.0,349.0,3.2,16.6,374.0,345.84,269.43
2018,5,5,13,15,37.5,351.5,3.3,16.35,385.0,361.55,282.56
2018,5,5,13,30,48.0,354.0,3.4,16.1,396.0,377.43,295.72
2018,5,5,13,45,142.5,369.5,3.5,15.9,490.0,508.94,399.41
2018,5,5,14,0,237.0,385.0,3.6,15.7,584.0,642.44,501.45
2018,5,5,14,15,222.0,368.0,3.7,15.6,549.0,593.67,465.93
2018,5,5,14,30,207.0,351.0,3.8,15.5,514.0,563.1,444.3
2018,5,5,14,45,218.5,338.0,3.85,15.45,502.5,561.74,444.92
2018,5,5,15,0,230.0,325.0,3.9,15.4,491.0,559.0,444.4
2018,5,5,15,15,413.0,252.0,3.9,15.4,529.0,690.7,549.46
2018,5,5,15,30,596.0,179.0,3.9,15.4,567.0,781.93,622.3
2018,5,5,15,45,545.0,180.0,3.95,15.4,515.0,713.94,572.31
2018,5,5,16,0,494.0,181.0,4.0,15.4,463.0,655.53,529.33
2018,5,5,16,15,549.0,150.0,3.95,15.35,436.5,650.94,528.99
2018,5,5,16,30,604.0,119.0,3.9,15.3,410.0,649.11,529.86
2018,5,5,16,45,609.5,105.0,3.9,15.2,370.5,613.02,503.55
2018,5,5,17,0,615.0,91.0,3.9,15.1,331.0,574.22,474.34
2018,5,5,17,15,573.0,83.5,3.85,14.75,281.5,508.41,422.32
2018,5,5,17,30,531.0,76.0,3.8,14.4,232.0,444.72,370.28
2018,5,5,17,45,477.5,68.0,3.8,14.0,187.5,376.42,312.59
2018,5,5,18,0,424.0,60.0,3.8,13.6,143.0,312.12,256.15
2018,5,5,18,15,324.0,49.0,3.75,13.2,101.5,227.17,181.33
2018,5,5,18,30,224.0,38.0,3.7,12.8,60.0,156.94,113.97
2018,5,5,18,45,128.0,23.0,3.65,12.4,34.0,82.24,0.0
2018,5,5,19,0,32.0,8.0,3.6,12.0,8.0,16.1,0.0
2018,5,5,19,15,16.0,4.0,3.6,11.85,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,5,15,47.5,11.0,2.85,10.6,14.0,9.39,0.0
2018,5,6,5,30,95.0,22.0,3.0,10.9,28.0,17.36,0.0
2018,5,6,5,45,166.5,37.5,3.1,11.2,59.0,28.71,18.69
2018,5,6,6,0,238.0,53.0,3.2,11.5,90.0,40.12,29.86
2018,5,6,6,15,271.5,68.5,3.2,11.8,126.0,51.02,40.08
2018,5,6,6,30,305.0,84.0,3.2,12.1,162.0,61.52,49.73
2018,5,6,6,45,338.5,100.0,3.2,12.35,204.5,71.96,59.12
2018,5,6,7,0,372.0,116.0,3.2,12.6,247.0,81.98,67.93
2018,5,6,7,15,471.5,117.0,3.2,13.0,310.0,82.46,68.08
2018,5,6,7,30,571.0,118.0,3.2,13.4,373.0,83.4,68.6
2018,5,6,7,45,660.0,109.5,3.15,13.75,438.0,76.21,61.94
2018,5,6,8,0,749.0,101.0,3.1,14.1,503.0,76.75,62.13
2018,5,6,8,15,788.0,99.0,3.15,14.5,556.5,117.1,68.53
2018,5,6,8,30,827.0,97.0,3.2,14.9,610.0,173.82,102.52
2018,5,6,8,45,845.0,98.5,3.2,15.3,655.5,239.99,155.27
2018,5,6,9,0,863.0,100.0,3.2,15.7,701.0,300.47,207.73
2018,5,6,9,15,817.5,126.5,3.25,16.05,722.0,356.49,259.61
2018,5,6,9,30,772.0,153.0,3.3,16.4,743.0,412.16,309.71
2018,5,6,9,45,781.0,158.0,3.4,16.7,777.5,468.71,358.12
2018,5,6,10,0,790.0,163.0,3.5,17.0,812.0,525.04,405.02
2018,5,6,10,15,812.0,159.5,3.6,17.25,845.5,581.22,450.65
2018,5,6,10,30,834.0,156.0,3.7,17.5,879.0,637.84,495.46
2018,5,6,10,45,807.5,176.5,3.8,17.75,890.0,682.99,530.16
2018,5,6,11,0,781.0,197.0,3.9,18.0,901.0,723.65,560.61
2018,5,6,11,15,842.5,163.0,3.95,18.1,932.5,779.48,603.2
2018,5,6,11,30,904.0,129.0,4.0,18.2,964.0,828.66,639.06
2018,5,6,11,45,793.5,198.0,4.05,18.35,934.0,844.66,649.57
2018,5,6,12,0,683.0,267.0,4.1,18.5,904.0,851.48,651.73
2018,5,6,12,15,567.5,326.5,4.1,18.45,855.0,829.57,633.99
2018,5,6,12,30,452.0,386.0,4.1,18.4,806.0,800.45,610.95
2018,5,6,12,45,493.5,359.0,4.15,18.4,813.0,832.25,635.56
2018,5,6,13,0,535.0,332.0,4.2,18.4,820.0,862.22,658.49
2018,5,6,13,15,545.5,321.0,4.1,18.25,810.5,875.41,668.47
2018,5,6,13,30,556.0,310.0,4.0,18.1,801.0,885.86,676.69
2018,5,6,13,45,366.5,345.5,3.95,17.95,665.5,724.06,558.62
2018,5,6,14,0,177.0,381.0,3.9,17.8,530.0,558.51,433.97
2018,5,6,14,15,279.5,343.0,3.8,17.55,568.0,643.43,501.57
2018,5,6,14,30,382.0,305.0,3.7,17.3,606.0,725.23,564.59
2018,5,6,14,45,399.5,286.5,3.65,17.05,588.0,722.1,563.89
2018,5,6,15,0,417.0,268.0,3.6,16.8,570.0,716.22,561.8
2018,5,6,15,15,440.5,248.5,3.6,16.8,551.0,712.08,560.86
2018,5,6,15,30,464.0,229.0,3.6,16.8,532.0,704.66,557.54
2018,5,6,15,45,374.0,232.5,3.55,16.25,465.0,597.67,478.44
2018,5,6,16,0,284.0,236.0,3.5,15.7,398.0,514.66,415.41
2018,5,6,16,15,209.0,206.0,3.5,15.45,319.5,393.27,321.25
2018,5,6,16,30,134.0,176.0,3.5,15.2,241.0,294.04,241.58
2018,5,6,16,45,190.0,142.0,3.45,14.95,222.5,309.66,256.89
2018,5,6,17,0,246.0,108.0,3.4,14.7,204.0,303.21,253.67
2018,5,6,17,15,295.5,102.0,3.35,14.5,201.0,335.49,280.52
2018,5,6,17,30,345.0,96.0,3.3,14.3,198.0,345.34,288.14
2018,5,6,17,45,300.5,81.0,3.25,14.05,157.5,285.07,236.65
2018,5,6,18,0,256.0,66.0,3.2,13.8,117.0,228.8,187.38
2018,5,6,18,15,190.5,51.0,3.1,13.55,83.0,156.98,124.47
2018,5,6,18,30,125.0,36.0,3.0,13.3,49.0,104.16,74.98
2018,5,6,18,45,67.5,21.5,2.9,13.05,28.0,54.19,0.0
2018,5,6,19,0,10.0,7.0,2.8,12.8,7.0,8.86,0.0
2018,5,6,19,15,5.0,3.5,2.75,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.75,10.6,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.7,10.6,4.0,0.0,0.0
2018,5,7,5,15,87.0,16.5,2.75,11.05,21.0,14.08,0.0
2018,5,7,5,30,160.0,28.0,2.8,11.5,38.0,21.74,3.32
2018,5,7,5,45,279.0,39.0,2.85,11.95,76.0,30.19,20.03
2018,5,7,6,0,398.0,50.0,2.9,12.4,114.0,40.61,30.23
2018,5,7,6,15,476.0,58.0,2.8,12.9,161.5,46.14,35.59
2018,5,7,6,30,554.0,66.0,2.7,13.4,209.0,51.63,40.68
2018,5,7,6,45,605.5,72.0,2.65,13.85,260.5,55.27,43.93
2018,5,7,7,0,657.0,78.0,2.6,14.3,312.0,58.87,47.01
2018,5,7,7,15,694.0,82.5,2.5,14.85,364.0,61.16,48.81
2018,5,7,7,30,731.0,87.0,2.4,15.4,416.0,69.26,55.66
2018,5,7,7,45,757.5,91.0,2.35,15.95,467.0,71.12,56.96
2018,5,7,8,0,784.0,95.0,2.3,16.5,518.0,72.91,58.19
2018,5,7,8,15,804.5,97.5,2.2,17.0,566.0,117.38,67.4
2018,5,7,8,30,825.0,100.0,2.1,17.5,614.0,175.91,103.04
2018,5,7,8,45,839.5,102.5,2.0,18.05,658.0,235.49,149.79
2018,5,7,9,0,854.0,105.0,1.9,18.6,702.0,301.8,205.77
2018,5,7,9,15,867.0,106.0,1.9,19.0,741.5,361.0,257.29
2018,5,7,9,30,880.0,107.0,1.9,19.4,781.0,420.56,308.45
2018,5,7,9,45,892.5,106.5,1.85,19.85,816.0,478.86,357.08
2018,5,7,10,0,905.0,106.0,1.8,20.3,851.0,536.89,403.77
2018,5,7,10,15,911.0,107.5,1.85,20.6,878.5,592.46,447.65
2018,5,7,10,30,917.0,109.0,1.9,20.9,906.0,646.61,489.08
2018,5,7,10,45,920.5,110.5,1.9,21.2,926.5,697.51,526.62
2018,5,7,11,0,924.0,112.0,1.9,21.5,947.0,746.32,561.56
2018,5,7,11,15,927.0,112.5,2.0,21.65,960.0,791.63,593.88
2018,5,7,11,30,930.0,113.0,2.1,21.8,973.0,834.41,622.69
2018,5,7,11,45,932.0,112.5,2.15,21.95,978.5,872.78,647.94
2018,5,7,12,0,934.0,112.0,2.2,22.1,984.0,908.17,671.11
2018,5,7,12,15,898.5,133.0,2.25,22.2,970.5,926.72,683.25
2018,5,7,12,30,863.0,154.0,2.3,22.3,957.0,940.01,692.16
2018,5,7,12,45,857.0,156.0,2.35,22.35,946.0,973.12,714.33
2018,5,7,13,0,851.0,158.0,2.4,22.4,935.0,989.55,725.45
2018,5,7,13,15,781.0,194.0,2.45,22.35,897.0,973.06,715.63
2018,5,7,13,30,711.0,230.0,2.5,22.3,859.0,962.78,710.26
2018,5,7,13,45,699.5,229.0,2.55,22.3,833.5,959.32,709.26
2018,5,7,14,0,688.0,228.0,2.6,22.3,808.0,952.35,705.99
2018,5,7,14,15,710.5,205.5,2.65,22.15,785.0,953.78,708.85
2018,5,7,14,30,733.0,183.0,2.7,22.0,762.0,950.8,708.84
2018,5,7,14,45,785.5,150.0,2.8,21.9,744.0,953.81,713.3
2018,5,7,15,0,838.0,117.0,2.9,21.8,726.0,959.32,719.54
2018,5,7,15,15,827.0,113.0,2.9,21.8,684.5,931.01,701.98
2018,5,7,15,30,816.0,109.0,2.9,21.8,643.0,899.6,682.52
2018,5,7,15,45,791.0,107.0,3.1,21.2,594.0,855.01,656.64
2018,5,7,16,0,766.0,105.0,3.3,20.6,545.0,808.53,628.68
2018,5,7,16,15,750.0,98.5,3.35,20.1,497.0,762.97,599.56
2018,5,7,16,30,734.0,92.0,3.4,19.6,449.0,715.64,568.42
2018,5,7,16,45,713.5,85.5,3.5,19.15,400.5,667.0,535.55
2018,5,7,17,0,693.0,79.0,3.6,18.7,352.0,613.94,498.24
2018,5,7,17,15,654.0,73.5,3.6,18.05,302.0,549.31,449.08
2018,5,7,17,30,615.0,68.0,3.6,17.4,252.0,486.36,399.23
2018,5,7,17,45,549.0,61.5,3.55,16.8,202.0,408.89,335.37
2018,5,7,18,0,483.0,55.0,3.5,16.2,152.0,336.71,273.49
2018,5,7,18,15,383.5,46.0,3.4,15.65,109.0,252.22,199.86
2018,5,7,18,30,284.0,37.0,3.3,15.1,66.0,178.44,131.01
2018,5,7,18,45,169.0,23.0,3.2,14.6,38.0,96.97,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,23.24,0.0
2018,5,7,19,15,27.0,4.5,3.05,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.8,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,2.9,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.05,11.75,22.5,13.66,0.0
2018,5,8,5,30,214.0,27.0,3.2,12.1,41.0,21.06,4.86
2018,5,8,5,45,327.0,36.5,3.35,12.45,79.5,30.01,19.95
2018,5,8,6,0,440.0,46.0,3.5,12.8,118.0,37.24,27.24
2018,5,8,6,15,399.5,60.0,3.55,13.15,143.0,47.24,36.55
2018,5,8,6,30,359.0,74.0,3.6,13.5,168.0,54.78,43.47
2018,5,8,6,45,341.0,97.0,3.7,13.9,202.0,69.79,56.84
2018,5,8,7,0,323.0,120.0,3.8,14.3,236.0,84.01,69.27
2018,5,8,7,15,339.0,140.0,3.8,14.55,278.5,100.17,83.24
2018,5,8,7,30,355.0,160.0,3.8,14.8,321.0,112.3,93.47
2018,5,8,7,45,453.0,156.5,3.75,15.1,386.5,104.24,86.02
2018,5,8,8,0,551.0,153.0,3.7,15.4,452.0,101.72,83.46
2018,5,8,8,15,682.5,124.0,3.65,15.5,528.0,121.11,74.5
2018,5,8,8,30,814.0,95.0,3.6,15.6,604.0,171.04,100.51
2018,5,8,8,45,795.0,111.0,3.5,15.75,637.5,233.21,151.73
2018,5,8,9,0,776.0,127.0,3.4,15.9,671.0,292.81,204.63
2018,5,8,9,15,704.0,169.0,3.3,16.0,683.5,347.57,255.57
2018,5,8,9,30,632.0,211.0,3.2,16.1,696.0,398.72,301.74
2018,5,8,9,45,660.0,208.0,3.1,16.15,734.5,450.91,345.68
2018,5,8,10,0,688.0,205.0,3.0,16.2,773.0,505.12,390.23
2018,5,8,10,15,761.5,173.5,2.95,16.55,821.0,563.78,437.0
2018,5,8,10,30,835.0,142.0,2.9,16.9,869.0,625.71,485.35
2018,5,8,10,45,872.0,123.5,2.85,17.25,898.5,676.02,523.95
2018,5,8,11,0,909.0,105.0,2.8,17.6,928.0,729.28,563.71
2018,5,8,11,15,912.5,105.0,2.8,18.05,941.0,773.68,595.04
2018,5,8,11,30,916.0,105.0,2.8,18.5,954.0,815.62,622.81
2018,5,8,11,45,919.5,103.5,2.8,18.9,960.0,853.58,647.64
2018,5,8,12,0,923.0,102.0,2.8,19.3,966.0,888.68,670.3
2018,5,8,12,15,921.0,103.0,2.95,19.5,963.0,918.22,690.69
2018,5,8,12,30,919.0,104.0,3.1,19.7,960.0,944.34,708.82
2018,5,8,12,45,914.5,104.5,3.2,19.95,949.0,964.11,722.23
2018,5,8,13,0,910.0,105.0,3.3,20.2,938.0,980.15,733.25
2018,5,8,13,15,906.5,105.0,3.5,20.2,921.5,992.86,743.62
2018,5,8,13,30,903.0,105.0,3.7,20.2,905.0,1001.77,751.54
2018,5,8,13,45,898.0,104.0,3.85,20.15,881.0,1004.33,755.13
2018,5,8,14,0,893.0,103.0,4.0,20.1,857.0,1003.03,756.26
2018,5,8,14,15,885.5,101.5,4.1,19.9,826.0,994.89,752.99
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,983.01,747.29
2018,5,8,14,45,867.5,98.5,4.25,19.55,758.5,964.57,736.73
2018,5,8,15,0,857.0,97.0,4.3,19.4,722.0,942.7,723.85
2018,5,8,15,15,843.5,95.0,4.3,19.4,680.0,914.19,705.64
2018,5,8,15,30,830.0,93.0,4.3,19.4,638.0,882.75,685.34
2018,5,8,15,45,810.5,91.0,4.15,18.95,591.5,852.58,666.31
2018,5,8,16,0,791.0,89.0,4.0,18.5,545.0,810.49,638.48
2018,5,8,16,15,766.0,86.5,3.9,18.25,495.5,761.33,604.9
2018,5,8,16,30,741.0,84.0,3.8,18.0,446.0,711.0,569.92
2018,5,8,16,45,709.0,80.0,3.75,17.75,395.5,652.78,528.4
2018,5,8,17,0,677.0,76.0,3.7,17.5,345.0,597.83,488.39
2018,5,8,17,15,634.5,71.5,3.6,17.15,295.0,532.95,437.8
2018,5,8,17,30,592.0,67.0,3.5,16.8,245.0,470.11,387.07
2018,5,8,17,45,530.0,60.5,3.45,16.45,197.0,396.25,325.64
2018,5,8,18,0,468.0,54.0,3.4,16.1,149.0,327.36,266.16
2018,5,8,18,15,373.5,45.0,3.2,15.7,107.0,246.27,195.24
2018,5,8,18,30,279.0,36.0,3.0,15.3,65.0,174.86,129.08
2018,5,8,18,45,166.5,22.5,2.85,14.9,37.5,95.67,9.22
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,23.2,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,131.5,16.5,3.05,12.35,24.0,14.08,0.0
2018,5,9,5,30,234.0,28.0,3.2,12.7,44.0,23.61,7.7
2018,5,9,5,45,350.5,36.5,3.35,13.05,83.5,29.99,19.99
2018,5,9,6,0,467.0,45.0,3.5,13.4,123.0,36.43,26.5
2018,5,9,6,15,539.5,51.5,3.6,13.75,171.5,41.0,30.94
2018,5,9,6,30,612.0,58.0,3.7,14.1,220.0,45.58,35.18
2018,5,9,6,45,659.0,63.0,3.85,14.4,271.5,48.78,38.05
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,56.56,44.86
2018,5,9,7,15,738.0,72.0,4.05,15.0,374.5,58.98,46.83
2018,5,9,7,30,770.0,76.0,4.1,15.3,426.0,61.35,48.71
2018,5,9,7,45,793.0,80.0,4.15,15.6,477.0,63.52,50.38
2018,5,9,8,0,816.0,84.0,4.2,15.9,528.0,65.58,51.94
2018,5,9,8,15,834.5,86.5,4.25,16.15,576.0,112.11,62.2
2018,5,9,8,30,853.0,89.0,4.3,16.4,624.0,179.5,105.48
2018,5,9,8,45,866.0,91.5,4.3,16.7,668.0,239.45,153.4
2018,5,9,9,0,879.0,94.0,4.3,17.0,712.0,300.27,206.53
2018,5,9,9,15,890.5,94.5,4.3,17.25,751.0,359.76,259.91
2018,5,9,9,30,902.0,95.0,4.3,17.5,790.0,419.39,312.95
2018,5,9,9,45,912.5,95.5,4.3,17.75,824.5,478.48,364.35
2018,5,9,10,0,923.0,96.0,4.3,18.0,859.0,537.08,413.87
2018,5,9,10,15,928.5,97.5,4.3,18.2,886.5,593.03,459.92
2018,5,9,10,30,934.0,99.0,4.3,18.4,914.0,647.49,503.42
2018,5,9,10,45,936.5,100.5,4.3,18.6,934.0,698.27,542.94
2018,5,9,11,0,939.0,102.0,4.3,18.8,954.0,746.84,579.76
2018,5,9,11,15,922.0,114.5,4.25,18.9,960.5,788.0,609.76
2018,5,9,11,30,905.0,127.0,4.2,19.0,967.0,825.09,635.22
2018,5,9,11,45,921.0,117.5,4.15,19.15,976.5,866.25,663.23
2018,5,9,12,0,937.0,108.0,4.1,19.3,986.0,905.06,689.32
2018,5,9,12,15,935.5,108.5,4.05,19.35,983.5,935.06,709.4
2018,5,9,12,30,934.0,109.0,4.0,19.4,981.0,961.6,727.1
2018,5,9,12,45,929.0,110.5,4.0,19.45,970.0,982.26,741.11
2018,5,9,13,0,924.0,112.0,4.0,19.5,959.0,999.15,752.66
2018,5,9,13,15,920.0,111.0,4.05,19.5,941.0,1010.71,761.18
2018,5,9,13,30,916.0,110.0,4.1,19.5,923.0,1018.35,767.23
2018,5,9,13,45,909.5,110.0,4.15,19.45,898.5,1020.64,769.96
2018,5,9,14,0,903.0,110.0,4.2,19.4,874.0,1019.03,770.24
2018,5,9,14,15,895.0,109.0,4.3,19.25,843.0,1011.04,766.93
2018,5,9,14,30,887.0,108.0,4.4,19.1,812.0,999.28,761.18
2018,5,9,14,45,876.0,107.0,4.45,18.95,775.0,980.94,750.9
2018,5,9,15,0,865.0,106.0,4.5,18.8,738.0,959.17,738.27
2018,5,9,15,15,851.0,104.0,4.5,18.8,695.5,930.2,719.75
2018,5,9,15,30,837.0,102.0,4.5,18.8,653.0,908.42,706.33
2018,5,9,15,45,818.5,99.0,4.65,18.25,606.0,868.09,682.05
2018,5,9,16,0,800.0,96.0,4.8,17.7,559.0,825.46,655.6
2018,5,9,16,15,775.5,93.0,4.75,17.4,509.0,775.85,621.57
2018,5,9,16,30,751.0,90.0,4.7,17.1,459.0,724.95,586.01
2018,5,9,16,45,719.5,86.5,4.65,16.8,408.0,670.81,547.22
2018,5,9,17,0,688.0,83.0,4.6,16.5,357.0,613.42,504.7
2018,5,9,17,15,642.5,78.0,4.45,16.1,305.5,545.35,451.0
2018,5,9,17,30,597.0,73.0,4.3,15.7,254.0,479.51,397.36
2018,5,9,17,45,529.5,66.0,4.2,15.35,204.0,401.54,332.03
2018,5,9,18,0,462.0,59.0,4.1,15.0,154.0,328.99,269.13
2018,5,9,18,15,354.0,49.5,3.95,14.65,110.5,241.17,192.44
2018,5,9,18,30,246.0,40.0,3.8,14.3,67.0,165.69,123.66
2018,5,9,18,45,136.5,24.5,3.7,13.95,38.0,88.18,18.05
2018,5,9,19,0,27.0,9.0,3.6,13.6,9.0,15.43,0.0
2018,5,9,19,15,13.5,4.5,3.55,13.45,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,2.55,11.35,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,2.5,11.4,4.0,0.0,0.0
2018,5,10,5,15,82.5,16.0,2.6,11.85,21.5,13.66,0.0
2018,5,10,5,30,149.0,28.0,2.7,12.3,39.0,21.68,7.79
2018,5,10,5,45,227.5,40.5,2.8,12.75,72.0,31.09,21.06
2018,5,10,6,0,306.0,53.0,2.9,13.2,105.0,40.34,30.0
2018,5,10,6,15,382.5,64.0,2.9,13.55,151.5,48.33,37.5
2018,5,10,6,30,459.0,75.0,2.9,13.9,198.0,57.9,46.2
2018,5,10,6,45,551.0,78.5,2.85,14.2,257.0,59.54,47.66
2018,5,10,7,0,643.0,82.0,2.8,14.5,316.0,61.45,49.24
2018,5,10,7,15,679.5,86.0,2.9,14.9,367.0,63.24,50.61
2018,5,10,7,30,716.0,90.0,3.0,15.3,418.0,65.02,51.93
2018,5,10,7,45,743.0,94.0,3.1,15.7,468.5,72.87,58.52
2018,5,10,8,0,770.0,98.0,3.2,16.1,519.0,74.57,59.7
2018,5,10,8,15,790.5,101.0,3.25,16.5,567.0,119.5,69.42
2018,5,10,8,30,811.0,104.0,3.3,16.9,615.0,177.3,105.11
2018,5,10,8,45,779.0,125.0,3.35,17.35,644.0,240.4,157.09
2018,5,10,9,0,747.0,146.0,3.4,17.8,673.0,293.94,204.95
2018,5,10,9,15,657.5,196.0,3.4,18.1,679.0,352.1,258.16
2018,5,10,9,30,568.0,246.0,3.4,18.4,685.0,399.74,300.96
2018,5,10,9,45,541.0,272.5,3.4,18.7,705.0,446.59,340.19
2018,5,10,10,0,514.0,299.0,3.4,19.0,725.0,490.18,375.5
2018,5,10,10,15,507.5,315.5,3.4,19.2,747.5,534.18,410.06
2018,5,10,10,30,501.0,332.0,3.4,19.4,770.0,576.89,442.7
2018,5,10,10,45,510.0,340.5,3.4,19.6,795.0,622.01,476.48
2018,5,10,11,0,519.0,349.0,3.4,19.8,820.0,666.91,509.4
2018,5,10,11,15,536.5,349.0,3.35,19.9,842.0,710.71,541.17
2018,5,10,11,30,554.0,349.0,3.3,20.0,864.0,754.28,572.24
2018,5,10,11,45,571.0,341.0,3.3,20.1,874.5,789.99,597.77
2018,5,10,12,0,588.0,333.0,3.3,20.2,885.0,824.46,622.2
2018,5,10,12,15,582.5,334.0,3.4,20.15,880.0,845.65,637.68
2018,5,10,12,30,577.0,335.0,3.5,20.1,875.0,864.07,651.27
2018,5,10,12,45,630.5,299.5,3.65,20.05,883.5,901.19,679.78
2018,5,10,13,0,684.0,264.0,3.8,20.0,892.0,937.9,707.84
2018,5,10,13,15,713.5,240.0,3.85,19.95,884.5,959.05,723.95
2018,5,10,13,30,743.0,216.0,3.9,19.9,877.0,976.47,736.71
2018,5,10,13,45,754.0,201.0,3.95,19.85,856.0,980.94,740.82
2018,5,10,14,0,765.0,186.0,4.0,19.8,835.0,981.48,742.5
2018,5,10,14,15,802.0,158.0,4.1,19.7,816.0,982.4,745.05
2018,5,10,14,30,839.0,130.0,4.2,19.6,797.0,986.85,750.17
2018,5,10,14,45,830.0,126.0,4.25,19.5,760.0,967.61,738.79
2018,5,10,15,0,821.0,122.0,4.3,19.4,723.0,944.9,725.19
2018,5,10,15,15,787.5,125.0,4.3,19.4,674.5,903.62,698.01
2018,5,10,15,30,754.0,128.0,4.3,19.4,626.0,860.14,669.13
2018,5,10,15,45,721.5,127.0,4.35,19.0,576.0,817.15,641.51
2018,5,10,16,0,689.0,126.0,4.4,18.6,526.0,767.51,608.65
2018,5,10,16,15,644.5,124.0,4.45,18.25,472.0,705.89,566.01
2018,5,10,16,30,600.0,122.0,4.5,17.9,418.0,644.64,522.48
2018,5,10,16,45,612.5,106.5,4.5,17.55,380.0,612.54,500.12
2018,5,10,17,0,625.0,91.0,4.5,17.2,342.0,577.07,474.16
2018,5,10,17,15,592.5,84.0,4.5,16.7,295.0,518.15,428.21
2018,5,10,17,30,560.0,77.0,4.5,16.2,248.0,460.4,381.56
2018,5,10,17,45,480.0,70.5,4.45,15.7,197.5,377.64,312.48
2018,5,10,18,0,400.0,64.0,4.4,15.2,147.0,298.34,244.39
2018,5,10,18,15,309.0,52.5,4.3,14.7,106.0,221.55,177.03
2018,5,10,18,30,218.0,41.0,4.2,14.2,65.0,155.08,116.35
2018,5,10,18,45,131.0,27.0,4.05,13.75,39.5,89.77,26.66
2018,5,10,19,0,44.0,13.0,3.9,13.3,14.0,23.69,0.0
2018,5,10,19,15,22.0,6.5,3.85,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.5,3.0,2.15,10.65,2.5,0.0,0.0
2018,5,11,5,0,31.0,6.0,2.2,10.7,5.0,0.0,0.0
2018,5,11,5,15,97.5,17.0,2.35,11.2,22.5,14.51,0.0
2018,5,11,5,30,164.0,28.0,2.5,11.7,40.0,21.69,8.76
2018,5,11,5,45,243.5,41.0,2.65,12.15,74.5,31.5,21.56
2018,5,11,6,0,323.0,54.0,2.8,12.6,109.0,41.14,30.82
2018,5,11,6,15,413.0,62.0,2.9,13.1,157.5,48.69,37.91
2018,5,11,6,30,503.0,70.0,3.0,13.6,206.0,54.08,42.86
2018,5,11,6,45,554.5,77.0,3.1,14.15,256.0,58.32,46.59
2018,5,11,7,0,606.0,84.0,3.2,14.7,306.0,62.46,50.09
2018,5,11,7,15,559.0,108.5,3.25,15.2,337.0,78.12,63.65
2018,5,11,7,30,512.0,133.0,3.3,15.7,368.0,91.64,75.11
2018,5,11,7,45,518.5,148.5,3.35,16.2,410.0,99.92,81.88
2018,5,11,8,0,525.0,164.0,3.4,16.7,452.0,107.7,88.14
2018,5,11,8,15,524.0,181.5,3.4,17.2,490.5,149.32,101.64
2018,5,11,8,30,523.0,199.0,3.4,17.7,529.0,198.92,134.47
2018,5,11,8,45,542.0,209.0,3.4,18.15,572.5,247.56,172.06
2018,5,11,9,0,561.0,219.0,3.4,18.6,616.0,298.41,214.1
2018,5,11,9,15,599.0,219.5,3.45,18.95,664.5,350.42,257.46
2018,5,11,9,30,637.0,220.0,3.5,19.3,713.0,406.13,303.77
2018,5,11,9,45,702.0,202.0,3.5,19.7,767.0,463.28,350.36
2018,5,11,10,0,767.0,184.0,3.5,20.1,821.0,526.05,400.59
2018,5,11,10,15,765.0,194.0,3.45,20.35,846.5,579.57,442.97
2018,5,11,10,30,763.0,204.0,3.4,20.6,872.0,631.51,482.83
2018,5,11,10,45,783.5,198.0,3.4,20.85,898.0,681.15,520.42
2018,5,11,11,0,804.0,192.0,3.4,21.1,924.0,731.53,557.64
2018,5,11,11,15,797.5,199.5,3.35,21.35,934.0,772.57,586.76
2018,5,11,11,30,791.0,207.0,3.3,21.6,944.0,810.82,613.28
2018,5,11,11,45,775.0,218.5,3.3,21.8,944.0,848.95,639.16
2018,5,11,12,0,759.0,230.0,3.3,22.0,944.0,878.06,658.57
2018,5,11,12,15,789.0,210.5,3.35,22.2,951.0,907.11,678.7
2018,5,11,12,30,819.0,191.0,3.4,22.4,958.0,942.86,702.53
2018,5,11,12,45,887.0,148.0,3.4,22.6,971.0,975.42,723.73
2018,5,11,13,0,955.0,105.0,3.4,22.8,984.0,1019.36,752.38
2018,5,11,13,15,951.5,104.5,3.45,22.9,966.0,1032.19,761.05
2018,5,11,13,30,948.0,104.0,3.5,23.0,948.0,1041.03,767.48
2018,5,11,13,45,929.0,110.0,3.55,23.1,918.5,1037.31,765.81
2018,5,11,14,0,910.0,116.0,3.6,23.2,889.0,1029.62,761.76
2018,5,11,14,15,865.0,131.5,3.7,23.2,845.0,1002.25,745.39
2018,5,11,14,30,820.0,147.0,3.8,23.2,801.0,985.23,736.05
2018,5,11,14,45,826.0,136.0,3.85,23.2,768.5,973.42,729.85
2018,5,11,15,0,832.0,125.0,3.9,23.2,736.0,957.55,720.95
2018,5,11,15,15,812.5,122.5,3.9,23.2,690.5,923.2,699.15
2018,5,11,15,30,793.0,120.0,3.9,23.2,645.0,886.12,675.46
2018,5,11,15,45,777.0,114.0,3.9,22.95,598.0,845.87,649.97
2018,5,11,16,0,761.0,108.0,3.9,22.7,551.0,803.3,622.51
2018,5,11,16,15,747.0,100.5,3.75,22.4,503.5,758.67,592.64
2018,5,11,16,30,733.0,93.0,3.6,22.1,456.0,712.14,560.94
2018,5,11,16,45,729.0,83.5,3.45,21.8,411.0,669.27,531.39
2018,5,11,17,0,725.0,74.0,3.3,21.5,366.0,624.18,499.51
2018,5,11,17,15,689.5,68.5,3.15,20.9,315.0,560.67,451.9
2018,5,11,17,30,654.0,63.0,3.0,20.3,264.0,501.43,405.46
2018,5,11,17,45,598.5,57.5,2.85,19.75,215.0,429.72,347.19
2018,5,11,18,0,543.0,52.0,2.7,19.2,166.0,362.18,290.04
2018,5,11,18,15,446.0,44.0,2.65,18.7,121.0,277.39,217.53
2018,5,11,18,30,349.0,36.0,2.6,18.2,76.0,202.47,150.22
2018,5,11,18,45,229.5,25.5,2.5,17.75,46.5,121.58,45.4
2018,5,11,19,0,110.0,15.0,2.4,17.3,17.0,44.22,0.0
2018,5,11,19,15,55.0,7.5,2.4,17.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,21.0,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,42.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,155.5,18.0,2.0,14.5,28.0,15.36,0.0
2018,5,12,5,30,269.0,29.0,2.0,15.2,50.0,24.29,11.08
2018,5,12,5,45,379.0,37.5,2.0,15.9,90.5,30.72,20.61
2018,5,12,6,0,489.0,46.0,2.0,16.6,131.0,37.17,26.88
2018,5,12,6,15,558.5,52.0,2.05,17.1,180.0,41.35,30.86
2018,5,12,6,30,628.0,58.0,2.1,17.6,229.0,45.55,34.67
2018,5,12,6,45,674.5,62.5,2.15,18.1,281.0,52.69,40.91
2018,5,12,7,0,721.0,67.0,2.2,18.6,333.0,55.76,43.44
2018,5,12,7,15,753.5,70.5,2.2,19.05,385.0,57.86,45.07
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,59.94,46.63
2018,5,12,7,45,810.5,77.0,2.2,19.95,488.5,61.49,47.71
2018,5,12,8,0,835.0,80.0,2.2,20.4,540.0,71.65,56.15
2018,5,12,8,15,852.5,82.5,2.1,20.8,588.0,119.36,66.06
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,179.24,102.13
2018,5,12,8,45,883.0,86.5,1.85,21.6,679.5,239.18,148.65
2018,5,12,9,0,896.0,88.0,1.7,22.0,723.0,299.96,199.89
2018,5,12,9,15,903.5,91.0,1.65,22.3,762.0,360.71,252.28
2018,5,12,9,30,911.0,94.0,1.6,22.6,801.0,421.19,303.62
2018,5,12,9,45,911.5,99.5,1.5,22.85,832.5,480.05,352.12
2018,5,12,10,0,912.0,105.0,1.4,23.1,864.0,537.4,397.55
2018,5,12,10,15,917.5,106.0,1.45,23.2,890.5,592.21,440.45
2018,5,12,10,30,923.0,107.0,1.5,23.3,917.0,645.54,480.96
2018,5,12,10,45,927.5,107.5,1.55,23.4,937.5,696.11,518.39
2018,5,12,11,0,932.0,108.0,1.6,23.5,958.0,744.65,553.44
2018,5,12,11,15,933.5,109.0,1.7,23.5,970.0,789.18,585.23
2018,5,12,11,30,935.0,110.0,1.8,23.5,982.0,831.07,613.49
2018,5,12,11,45,935.5,109.5,1.9,23.55,986.5,868.03,638.24
2018,5,12,12,0,936.0,109.0,2.0,23.6,991.0,901.92,660.96
2018,5,12,12,15,929.5,112.5,2.1,23.5,986.5,930.1,680.35
2018,5,12,12,30,923.0,116.0,2.2,23.4,982.0,954.67,697.49
2018,5,12,12,45,911.0,121.5,2.35,23.3,968.5,972.33,710.77
2018,5,12,13,0,899.0,127.0,2.5,23.2,955.0,986.11,721.68
2018,5,12,13,15,894.5,126.5,2.65,23.05,937.5,997.52,731.32
2018,5,12,13,30,890.0,126.0,2.8,22.9,920.0,1005.13,738.61
2018,5,12,13,45,856.5,139.5,2.9,22.7,887.0,994.21,733.57
2018,5,12,14,0,823.0,153.0,3.0,22.5,854.0,994.0,735.83
2018,5,12,14,15,765.5,173.5,3.05,22.25,807.0,959.62,715.06
2018,5,12,14,30,708.0,194.0,3.1,22.0,760.0,931.86,698.87
2018,5,12,14,45,738.5,170.0,3.2,21.7,736.0,931.02,701.32
2018,5,12,15,0,769.0,146.0,3.3,21.4,712.0,918.69,695.8
2018,5,12,15,15,771.0,135.0,3.3,21.4,674.5,896.67,682.3
2018,5,12,15,30,773.0,124.0,3.3,21.4,637.0,871.05,666.37
2018,5,12,15,45,761.5,118.0,3.3,20.65,593.5,835.39,645.21
2018,5,12,16,0,750.0,112.0,3.3,19.9,550.0,797.21,621.96
2018,5,12,16,15,733.0,106.0,3.2,19.45,503.0,756.5,595.25
2018,5,12,16,30,716.0,100.0,3.1,19.0,456.0,709.72,563.66
2018,5,12,16,45,683.0,95.0,3.0,18.6,405.0,650.76,522.23
2018,5,12,17,0,650.0,90.0,2.9,18.2,354.0,592.12,479.22
2018,5,12,17,15,605.0,84.5,2.8,17.7,303.5,525.63,428.31
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,461.35,377.38
2018,5,12,17,45,497.5,71.0,2.55,16.75,204.5,387.1,316.42
2018,5,12,18,0,435.0,63.0,2.4,16.3,156.0,317.8,257.52
2018,5,12,18,15,343.0,52.5,2.2,15.8,113.5,236.07,187.21
2018,5,12,18,30,251.0,42.0,2.0,15.3,71.0,168.49,126.66
2018,5,12,18,45,154.5,28.0,1.8,14.8,43.0,99.75,43.09
2018,5,12,19,0,58.0,14.0,1.6,14.3,15.0,28.49,0.0
2018,5,12,19,15,29.0,7.0,1.6,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,13,5,0,3.0,3.0,1.9,11.9,3.0,0.0,0.0
2018,5,13,5,15,19.5,12.5,2.05,12.2,14.0,10.67,0.0
2018,5,13,5,30,36.0,22.0,2.2,12.5,25.0,17.97,7.35
2018,5,13,5,45,60.5,37.5,2.35,12.8,46.5,29.97,20.32
2018,5,13,6,0,85.0,53.0,2.5,13.1,68.0,41.78,31.38
2018,5,13,6,15,68.0,73.5,2.55,13.35,88.0,56.43,44.79
2018,5,13,6,30,51.0,94.0,2.6,13.6,108.0,72.47,59.23
2018,5,13,6,45,66.5,120.0,2.6,13.8,142.0,90.54,75.22
2018,5,13,7,0,82.0,146.0,2.6,14.0,176.0,108.17,90.54
2018,5,13,7,15,121.0,169.5,2.6,14.3,221.5,119.91,100.43
2018,5,13,7,30,160.0,193.0,2.6,14.6,267.0,134.64,112.74
2018,5,13,7,45,164.0,217.0,2.55,14.85,300.5,148.7,124.32
2018,5,13,8,0,168.0,241.0,2.5,15.1,334.0,162.23,135.29
