Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,5.97,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,13.66,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.19,7.89
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.74,18.82
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,33.94,24.07
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,39.15,28.97
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,41.79,31.43
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,48.37,37.21
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,51.12,39.5
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,53.84,41.68
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,55.62,42.96
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,57.37,44.17
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,67.12,52.22
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,69.02,53.5
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,105.11,58.26
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,162.31,88.97
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,220.3,131.86
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,279.07,180.4
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,337.49,230.54
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,395.86,280.42
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,452.17,327.81
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,507.72,373.29
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,561.79,416.34
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,614.39,456.98
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,663.99,494.66
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,711.56,529.96
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,755.43,561.86
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,796.77,590.08
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,834.26,615.36
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,868.84,638.62
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,900.42,660.25
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,928.8,679.81
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,950.65,695.01
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,968.9,707.98
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,982.48,717.94
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,992.26,725.56
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,970.27,712.67
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,958.37,706.68
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,907.07,673.62
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,839.21,626.07
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,857.64,642.95
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,867.17,652.82
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,857.86,647.67
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,843.62,639.34
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,815.23,622.3
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,783.65,602.94
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,744.87,577.74
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,707.59,553.31
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,672.3,530.13
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,633.91,504.05
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,583.71,467.13
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,532.84,428.37
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,468.55,377.57
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,408.97,328.49
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,335.88,267.01
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,269.1,208.99
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,194.89,144.46
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,131.2,80.86
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,55.61,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,15.98,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,13.66,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.53,8.79
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.32,21.11
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,36.81,26.71
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,42.32,31.93
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,45.22,34.65
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,48.17,37.27
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,54.68,42.89
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,56.91,44.64
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,58.6,45.85
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,60.26,47.0
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,61.42,47.69
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,71.73,56.21
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,107.35,60.67
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,164.96,91.6
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,223.11,134.77
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,282.06,183.77
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,341.06,234.72
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,399.78,285.22
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,456.53,333.16
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,512.03,378.66
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,565.47,421.37
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,617.45,461.66
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,666.83,498.88
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,714.2,533.64
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,757.91,565.65
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,799.12,594.33
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,836.09,618.87
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,870.18,641.36
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,899.57,661.63
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,925.68,679.78
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,946.16,693.96
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,962.99,705.86
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,975.17,715.37
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,983.58,722.55
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,975.59,719.27
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,977.06,722.49
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,945.18,703.04
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,918.93,687.51
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,909.93,683.87
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,896.95,677.8
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,873.88,663.24
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,847.6,646.5
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,816.62,628.99
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,782.84,609.11
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,739.9,580.69
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,695.32,550.63
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,660.51,527.57
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,619.89,499.03
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,571.77,462.99
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,520.67,423.41
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,456.76,372.03
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,395.56,321.02
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,324.83,260.62
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,260.04,203.65
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,186.76,139.56
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,124.64,78.19
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,51.92,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,14.57,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,13.66,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,22.52,8.8
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,32.46,22.17
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,40.15,29.78
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.64,36.84
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,63.2,50.88
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,80.18,65.94
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,94.78,78.63
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,113.01,94.24
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,125.97,105.01
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,132.0,109.66
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,135.09,111.74
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,129.54,106.45
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,133.65,90.17
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,168.25,101.17
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,223.39,140.55
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,284.63,189.69
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,341.52,239.22
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,398.83,288.97
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,455.25,337.09
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,511.64,383.85
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,565.26,427.52
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,617.52,468.9
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,667.26,507.05
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,715.08,542.77
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,759.35,575.74
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,801.15,605.33
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,838.7,631.02
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,873.39,654.7
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,903.87,675.75
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,931.08,694.64
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,952.66,709.83
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,970.62,722.71
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,984.37,732.54
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,994.32,739.98
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,986.58,735.9
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,974.85,729.39
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,955.24,717.56
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,927.76,700.46
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,911.66,691.37
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,892.17,679.85
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,875.24,669.61
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,848.97,652.83
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,823.01,637.13
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,793.61,618.84
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,756.22,594.46
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,716.06,567.74
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,676.94,541.22
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,635.54,512.34
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,579.3,470.02
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,525.9,428.47
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,459.91,375.36
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,396.92,322.84
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,325.46,261.87
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,260.12,204.44
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,185.56,139.31
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,123.51,78.72
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,50.88,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,13.88,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,14.51,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,23.25,9.19
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,33.13,22.71
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,40.28,29.85
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,49.25,38.23
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,54.74,43.33
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,60.03,48.06
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,64.75,52.14
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,69.27,55.94
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,68.13,54.7
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,67.27,53.69
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,74.88,60.09
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,76.06,60.84
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,107.69,64.57
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,162.28,94.46
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,221.59,140.98
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,278.32,190.17
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,331.89,236.7
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,387.9,285.48
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,436.26,329.01
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,479.56,366.31
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,514.45,395.23
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,536.54,412.73
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,567.5,436.46
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,595.79,457.54
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,632.87,486.13
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,671.0,515.26
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,715.4,548.85
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,759.13,581.71
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,800.73,612.67
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,841.24,642.67
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,888.66,678.01
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,926.91,705.16
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,936.44,712.41
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,957.07,727.66
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,969.07,736.98
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,976.96,743.69
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,959.96,733.5
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,952.27,730.02
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,931.59,717.64
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,907.82,703.31
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,881.16,685.96
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,851.7,666.56
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,816.93,644.11
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,779.78,619.67
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,752.85,602.02
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,721.83,581.09
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,675.7,548.46
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,628.37,514.03
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,571.34,470.17
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,513.13,424.04
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,445.55,368.55
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,381.58,314.32
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,310.13,252.51
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,245.07,194.84
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,170.2,129.24
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,110.29,71.68
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,54.52,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,10.51,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,12.8,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,23.17,9.05
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,34.43,23.81
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,42.38,31.69
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,50.14,39.02
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,66.31,53.56
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,80.19,65.84
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,92.79,76.76
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,104.95,87.08
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,113.63,94.18
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,122.03,100.93
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,110.38,90.46
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,104.43,84.98
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,136.98,93.77
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,185.63,122.81
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,241.27,168.65
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,293.55,213.96
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,328.53,237.75
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,384.49,280.53
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,442.7,327.9
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,504.95,377.89
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,557.56,420.51
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,608.94,461.02
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,656.88,498.13
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,702.96,533.01
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,746.34,565.35
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,787.41,595.02
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,824.85,620.56
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,859.59,644.17
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,890.23,665.82
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,917.83,685.47
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,939.52,701.09
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,957.74,714.49
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,924.0,693.46
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,882.07,665.79
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,801.05,608.31
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,720.2,549.55
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,761.83,583.48
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,799.5,613.85
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,749.55,579.86
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,697.46,544.25
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,671.41,526.56
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,643.44,507.16
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,659.46,522.25
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,671.64,534.48
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,655.12,524.97
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,642.83,518.31
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,624.33,507.03
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,599.72,490.47
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,556.0,457.21
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,510.71,421.55
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,446.99,369.49
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,386.17,318.06
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,315.09,256.48
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,248.45,197.48
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,174.51,132.64
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,113.28,74.28
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,56.59,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,11.38,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,11.95,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,22.89,8.72
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,34.62,23.9
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,44.05,33.09
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,53.62,42.02
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,62.75,50.36
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,71.56,58.21
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,76.34,62.34
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,81.06,66.31
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,97.02,79.99
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,117.89,97.72
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,143.91,119.57
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,170.34,141.43
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,188.16,147.04
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,210.7,162.81
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,228.8,176.5
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,246.04,189.94
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,278.61,214.32
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,308.08,236.33
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,360.87,275.44
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,416.74,316.84
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,482.43,365.86
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,566.36,428.69
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,627.28,473.87
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,690.07,519.77
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,732.42,549.22
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,772.64,576.53
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,809.38,599.99
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,843.65,621.54
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,872.75,640.41
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,898.9,657.37
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,921.48,671.38
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,940.75,683.3
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,953.76,692.91
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,963.15,700.36
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,967.46,704.16
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,968.07,705.75
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,962.15,703.55
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,952.66,699.18
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,937.24,691.03
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,918.47,680.73
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,893.74,665.84
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,875.83,655.56
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,841.37,636.08
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,804.53,614.59
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,761.46,587.81
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,716.85,559.31
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,667.93,527.03
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,615.8,490.56
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,556.86,447.24
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,499.05,403.23
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,433.36,351.31
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,370.98,300.16
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,302.55,242.47
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,240.0,188.21
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,170.13,127.72
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,113.69,74.0
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,57.59,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,12.68,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,13.99,6.31
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,21.85,13.6
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,29.73,20.82
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,39.29,29.45
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,48.86,37.97
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,66.26,53.24
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,83.09,67.77
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,100.01,82.12
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,116.69,96.03
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,137.65,113.35
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,158.2,130.05
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,176.9,137.14
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,212.66,161.82
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,230.32,168.55
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,275.35,198.61
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,316.89,226.41
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,383.49,276.59
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,440.58,324.02
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,494.49,367.91
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,545.29,408.6
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,594.97,447.23
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,642.4,483.13
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,688.18,516.87
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,724.16,542.22
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,754.08,562.64
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,756.51,561.71
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,752.79,556.12
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,778.16,574.51
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,801.73,591.36
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,820.25,605.07
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,836.47,617.29
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,858.07,634.28
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,877.78,650.01
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,890.88,661.38
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,900.11,670.33
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,880.78,657.69
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,858.34,643.13
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,882.65,664.01
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,891.51,671.92
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,888.11,670.88
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,869.1,659.33
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,834.28,638.35
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,788.41,609.34
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,738.88,576.83
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,692.46,545.94
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,653.14,519.46
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,611.42,489.88
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,560.08,451.53
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,508.66,411.87
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,445.78,361.82
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,385.62,312.16
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,316.57,253.62
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,253.3,198.4
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,184.14,138.12
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,125.4,81.93
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,63.75,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,14.73,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,5.97,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.49,3.87
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.38,16.02
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.49,17.68
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.46,18.83
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,44.53,34.18
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,60.43,48.35
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,68.15,55.08
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,75.82,61.64
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,92.21,75.7
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,108.34,89.33
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,134.99,111.76
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,160.82,133.11
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,176.18,137.88
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,206.51,159.62
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,233.78,178.04
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,276.09,208.83
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,312.21,234.02
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,366.53,274.34
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,411.24,308.05
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,470.48,353.54
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,525.66,396.31
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,587.3,443.26
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,640.66,483.76
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,699.99,527.68
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,743.44,559.59
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,784.45,588.28
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,822.12,613.28
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,856.98,636.25
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,886.84,657.0
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,913.44,675.64
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,934.02,690.34
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,950.99,702.77
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,965.17,713.48
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,975.66,721.9
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,980.51,727.1
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,981.6,729.93
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,976.03,728.15
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,966.76,724.03
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,951.98,716.48
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,933.76,706.62
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,909.46,691.45
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,882.14,674.19
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,849.13,654.52
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,813.58,632.8
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,775.6,608.39
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,728.09,576.61
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,677.9,542.23
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,626.94,506.21
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,574.08,466.47
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,523.46,427.07
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,459.23,375.43
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,397.62,324.09
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,328.63,265.09
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,265.26,209.18
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,194.14,146.6
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,133.14,87.9
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,68.46,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,17.09,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,13.66,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,22.15,7.79
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.52,20.43
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,37.38,27.3
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,43.9,33.48
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,62.05,49.81
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,82.29,67.76
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,98.94,82.24
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,112.57,93.83
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,118.57,98.61
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,128.49,106.71
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,135.86,112.51
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,142.96,118.03
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,150.91,109.04
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,189.85,129.05
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,222.16,146.44
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,276.53,186.22
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,335.83,236.16
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,394.39,286.34
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,452.09,336.44
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,507.94,383.55
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,561.02,427.39
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,612.89,469.05
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,662.6,507.94
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,710.6,544.57
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,755.32,578.39
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,797.73,609.3
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,837.26,636.72
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,874.15,662.21
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,904.88,683.52
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,932.4,702.66
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,954.77,718.61
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,973.55,732.24
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,986.78,741.94
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,996.18,749.19
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,1001.72,753.84
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,1003.41,756.02
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,998.34,754.21
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,989.47,749.91
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,975.47,742.0
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,957.88,731.72
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,933.09,716.07
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,905.13,698.22
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,871.89,677.27
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,835.99,654.37
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,793.85,626.39
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,742.59,591.3
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,696.59,559.47
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,649.02,525.79
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,593.97,484.14
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,538.87,441.04
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,474.29,388.91
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,414.48,338.7
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,344.69,278.68
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,280.32,221.56
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,207.23,156.91
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,144.26,95.91
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,74.27,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,19.17,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,14.51,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,23.09,8.12
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.4,21.2
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,38.3,28.14
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,44.91,34.43
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,60.33,48.34
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,78.51,64.47
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,88.02,72.66
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,93.08,76.78
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,94.91,78.01
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,96.79,79.24
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,99.65,81.28
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,101.21,82.18
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,133.86,92.69
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,184.07,122.85
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,231.65,157.47
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,281.56,197.46
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,326.93,232.77
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,388.53,282.05
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,447.03,329.89
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,508.2,379.23
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,563.41,423.31
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,617.31,464.82
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,668.66,503.41
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,718.14,539.48
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,763.02,572.37
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,805.37,601.74
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,844.26,627.77
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,880.25,651.74
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,911.22,672.97
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,938.79,691.99
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,959.75,706.44
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,976.95,718.55
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,991.24,729.15
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,1001.72,737.39
