Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,10.24,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,16.67,3.78
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,27.0,17.12
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,37.14,26.68
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,49.37,37.76
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,60.05,47.29
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,81.25,65.8
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,100.09,81.92
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,116.88,95.95
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,128.29,105.17
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,126.26,102.89
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,129.63,105.21
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,115.62,84.42
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,147.66,91.22
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,192.82,120.04
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,249.35,163.64
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,302.85,209.1
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,356.69,255.19
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,406.69,297.97
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,458.02,340.14
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,509.86,381.42
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,560.58,421.01
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,607.45,456.66
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,653.23,490.61
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,696.07,522.29
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,737.14,552.16
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,765.43,571.7
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,795.65,592.07
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,817.25,606.83
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,835.02,618.89
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,873.76,646.41
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,906.68,668.71
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,920.86,678.85
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,931.61,686.98
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,925.06,683.39
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,910.31,674.55
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,891.67,663.66
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,869.81,650.19
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,859.28,645.02
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,845.54,637.43
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,832.39,629.75
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,815.22,619.33
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,785.71,601.48
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,753.75,581.77
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,704.76,549.17
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,655.18,515.1
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,622.05,493.01
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,585.77,467.79
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,538.46,433.05
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,490.32,396.48
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,426.25,345.71
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,365.12,295.49
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,293.73,235.24
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,228.92,179.03
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,162.04,120.17
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,104.49,53.85
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,42.06,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,13.23,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,20.24,4.81
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,28.03,17.88
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,34.28,24.13
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,31.62,22.17
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,32.08,22.71
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,46.09,35.05
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,61.03,48.02
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,75.81,60.63
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,90.4,72.87
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,112.67,91.48
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,134.42,109.35
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,159.1,122.99
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,194.71,145.64
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,218.09,155.62
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,261.15,183.25
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,298.01,209.1
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,355.3,253.63
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,410.65,301.25
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,459.0,341.94
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,508.41,381.85
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,553.3,416.92
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,606.4,457.75
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,660.84,498.94
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,703.76,531.95
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,753.34,568.88
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,790.97,594.45
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,826.03,618.17
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,857.07,639.33
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,885.16,658.49
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,908.79,674.66
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,929.11,688.7
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,943.17,698.78
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,953.63,706.62
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,959.46,711.37
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,961.61,713.82
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,957.14,712.09
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,949.03,708.09
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,935.4,700.48
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,918.34,690.65
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,895.26,676.36
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,869.18,660.03
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,836.37,639.95
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,809.9,624.2
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,768.49,596.97
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,725.32,568.18
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,675.44,534.22
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,624.84,499.0
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,568.86,457.85
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,511.47,413.59
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,447.58,362.79
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,386.56,312.4
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,315.89,252.52
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,251.32,196.07
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,179.35,132.53
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,113.81,55.33
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,46.93,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,12.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.93,4.01
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,27.85,17.73
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,34.72,24.59
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,39.28,28.98
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,43.83,33.15
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,47.02,35.97
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,54.65,42.56
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,57.1,44.5
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,59.49,46.36
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,60.98,47.38
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,62.42,48.35
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,71.44,46.53
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,135.41,74.77
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,191.51,112.57
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,248.93,158.88
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,306.02,207.96
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,363.64,257.89
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,420.56,306.49
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,477.22,353.51
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,531.75,397.81
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,585.12,439.84
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,635.46,478.42
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,683.98,514.6
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,729.56,547.95
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,772.74,577.85
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,811.79,603.95
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,847.98,627.97
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,879.5,649.14
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,907.78,668.14
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,930.04,683.52
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,948.69,696.63
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,963.6,707.47
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,974.83,716.03
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,980.87,721.65
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,983.13,724.95
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,979.13,723.91
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,971.39,720.53
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,958.95,714.27
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,942.93,705.69
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,919.84,691.52
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,893.63,675.26
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,858.21,653.34
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,811.64,623.39
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,759.69,589.15
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,711.08,556.72
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,665.98,526.03
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,619.41,493.6
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,550.27,441.86
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,483.69,390.53
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,432.26,349.75
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,381.23,307.46
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,312.41,249.28
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,249.35,194.23
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,172.32,126.92
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,102.53,45.88
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,42.75,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,13.23,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,20.27,2.29
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,23.22,13.73
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,26.4,17.31
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,33.78,24.09
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,45.69,34.74
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,60.27,47.56
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,76.52,61.62
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,93.26,75.85
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,109.39,89.32
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,119.81,97.72
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,129.76,105.61
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,120.27,88.99
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,156.01,100.06
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,190.8,117.49
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,251.9,161.8
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,308.83,210.75
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,366.04,260.33
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,422.65,308.79
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,478.59,355.4
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,532.44,399.18
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,585.41,440.96
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,635.63,479.45
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,684.29,515.74
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,729.13,548.81
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,771.7,578.85
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,811.41,605.42
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,848.49,630.03
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,880.3,651.35
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,908.94,670.54
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,932.04,686.2
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,951.62,699.61
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,966.58,710.21
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,977.86,718.52
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,984.39,723.85
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,987.13,726.84
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,983.12,725.79
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,975.34,722.4
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,961.99,715.1
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,945.11,705.54
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,920.98,690.72
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,893.74,673.81
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,860.13,653.96
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,815.23,625.9
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,768.66,595.63
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,720.73,563.82
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,681.85,537.95
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,640.46,509.63
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,586.46,470.72
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,534.87,431.41
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,469.39,379.69
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,406.59,328.06
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,333.74,266.38
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,266.99,207.89
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,191.57,140.71
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,121.73,49.71
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,50.82,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,9.39,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,18.29,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,24.96,15.05
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,31.65,21.78
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,37.47,27.24
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,43.11,32.37
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,55.55,43.29
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,67.26,53.4
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,80.83,64.86
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,94.44,76.16
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,92.93,74.38
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,90.4,71.77
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,79.02,53.16
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,133.47,71.68
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,191.12,110.23
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,249.73,157.11
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,308.59,207.19
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,367.45,257.5
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,424.85,305.88
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,481.22,351.96
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,536.02,395.87
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,589.57,437.51
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,640.34,475.95
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,689.27,512.04
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,734.98,545.81
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,778.41,576.57
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,817.46,602.91
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,853.68,627.26
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,886.03,649.78
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,915.25,670.29
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,939.81,687.49
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,960.9,702.52
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,976.04,713.9
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,987.42,722.97
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,987.59,724.51
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,983.92,723.7
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,953.24,705.41
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,915.34,682.27
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,920.05,687.9
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,912.93,685.33
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,890.18,671.14
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,864.24,654.85
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,808.56,619.68
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,746.97,579.61
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,719.39,562.83
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,688.06,542.85
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,657.83,523.12
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,623.9,500.21
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,579.16,467.6
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,532.85,432.37
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,465.26,378.49
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,400.73,325.09
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,326.1,261.48
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,258.04,201.63
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,180.99,132.92
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,110.23,39.01
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,44.54,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,9.39,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,17.16,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,27.91,17.42
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,37.31,26.71
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,44.25,33.24
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,54.42,42.37
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,76.64,61.84
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,95.58,78.12
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,107.51,88.02
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,113.87,92.97
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,110.15,89.29
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,111.1,89.59
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,121.95,90.16
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,164.66,110.39
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,209.79,141.2
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,256.96,177.73
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,304.94,215.71
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,356.97,257.53
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,409.14,299.66
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,463.66,342.76
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,516.18,383.86
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,569.96,424.94
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,622.17,464.25
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,673.66,502.38
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,725.64,541.38
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,772.07,576.33
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,811.02,602.81
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,847.5,627.53
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,878.81,648.98
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,907.03,668.42
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,901.82,665.78
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,868.63,641.63
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,862.79,638.01
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,854.21,632.26
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,861.73,639.3
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,866.4,644.38
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,852.99,637.1
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,836.73,627.99
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,817.99,617.13
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,796.46,604.31
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,811.84,618.13
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,816.42,623.81
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,799.27,614.8
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,777.68,602.72
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,743.82,581.0
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,707.26,557.08
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,670.26,532.53
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,630.37,505.27
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,577.1,466.1
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,523.64,425.12
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,461.35,375.5
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,401.31,325.66
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,327.08,262.43
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,259.22,202.7
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,182.64,133.81
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,110.75,31.92
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,45.75,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,8.96,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,16.32,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,27.39,16.92
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,38.27,27.61
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,48.42,37.01
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,58.12,45.81
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,69.63,55.98
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,80.64,65.5
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,88.62,72.19
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,96.25,78.44
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,106.56,86.9
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,116.26,94.73
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,124.72,93.24
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,167.51,112.66
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,213.19,144.11
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,260.92,181.78
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,309.49,221.85
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,359.92,263.86
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,411.35,306.1
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,465.88,350.06
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,521.89,394.58
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,581.71,441.14
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,635.14,482.2
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,689.47,523.08
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,731.6,554.81
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,778.62,589.29
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,818.56,616.27
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,856.09,641.27
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,889.76,664.31
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,920.56,685.41
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,946.96,703.28
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,970.05,718.99
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,985.38,729.89
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,996.97,738.48
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,997.06,739.56
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,993.32,738.3
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,989.35,736.7
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,968.79,724.06
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,955.85,716.92
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,939.3,707.35
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,914.61,692.0
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,886.75,674.49
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,852.72,653.39
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,816.06,630.25
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,773.92,602.88
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,733.83,576.58
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,692.13,548.7
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,648.38,518.69
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,590.14,476.32
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,532.44,432.29
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,446.35,363.85
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,366.55,298.19
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,287.22,231.1
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,213.6,167.3
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,145.35,105.95
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,80.27,15.3
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,27.24,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,6.4,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,12.04,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,25.69,15.44
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,38.96,28.26
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,52.24,40.47
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,65.83,52.74
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,81.76,66.81
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,97.37,80.29
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,109.62,90.6
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,124.38,102.85
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,138.02,113.92
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,151.25,124.47
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,166.76,129.11
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,200.71,148.77
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,227.85,165.09
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,270.17,195.64
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,308.34,224.99
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,357.81,263.88
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,406.63,302.79
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,458.1,343.1
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,511.38,383.93
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,566.54,425.39
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,613.16,460.08
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,660.0,494.22
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,701.29,523.93
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,741.42,552.33
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,777.33,577.13
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,811.47,600.37
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,845.74,624.56
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,878.1,647.31
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,912.15,671.73
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,943.48,693.25
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,928.44,684.1
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,907.99,670.57
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,905.09,669.89
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,898.87,666.91
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,906.92,674.69
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,911.36,680.04
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,887.65,665.7
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,861.11,649.52
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,835.97,633.69
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,808.13,615.88
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,775.34,595.87
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,740.25,573.87
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,708.82,553.93
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,674.44,531.38
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,636.82,505.79
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,597.03,477.82
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,538.47,434.1
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,480.96,389.84
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,404.77,329.34
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,338.75,274.88
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,266.94,214.08
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,202.21,157.77
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,133.88,96.62
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,66.99,4.78
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,22.15,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,5.97,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,11.55,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,26.09,15.57
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,39.57,28.73
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,53.68,41.69
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,67.46,54.16
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,81.69,66.77
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,92.54,76.17
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,103.91,85.77
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,114.81,94.79
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,135.67,112.18
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,150.69,124.33
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,153.49,118.35
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,189.94,136.8
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,227.5,161.11
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,265.59,189.19
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,309.97,225.76
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,355.41,263.35
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,404.78,303.07
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,458.42,345.72
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,510.07,386.69
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,566.39,430.56
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,620.41,472.13
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,676.55,514.54
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,709.46,538.66
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,737.41,558.79
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,789.47,597.16
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,835.62,631.04
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,863.78,650.83
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,888.89,668.72
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,905.87,680.7
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,910.65,684.36
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,889.26,668.66
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,861.34,648.54
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,824.67,622.96
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,784.52,594.67
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,695.24,531.03
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,601.62,462.85
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,546.33,422.88
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,490.67,381.7
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,468.65,366.42
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,445.68,350.19
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,397.14,314.07
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,331.14,263.87
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,374.46,301.91
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,409.66,332.96
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,518.99,422.7
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,602.52,490.35
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,539.47,441.42
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,478.09,393.07
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,411.31,338.77
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,347.93,285.39
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,270.2,218.7
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,204.78,160.9
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,131.66,94.85
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,55.57,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,20.0,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,7.26,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,13.51,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,27.46,16.5
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,41.12,30.07
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,50.64,39.04
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,59.13,46.85
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,73.91,59.97
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,89.48,73.51
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,104.97,86.69
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,122.57,101.42
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,139.96,115.73
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,149.88,123.49
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,165.43,128.68
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,198.13,148.21
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,225.7,164.7
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,269.78,196.22
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,311.31,228.34
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,354.11,262.23
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,401.11,299.77
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,451.15,339.15
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,505.51,381.28
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,564.15,426.08
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,613.73,463.64
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,664.22,501.19
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,707.54,532.74
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,749.62,562.88
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,759.35,568.58
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,763.88,570.5
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,789.36,588.59
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,812.71,604.94
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,880.9,654.2
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,938.5,693.52
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,952.28,703.06
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,962.56,710.78
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,961.36,710.67
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,965.98,714.64
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,959.19,711.4
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,948.94,706.06
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,923.9,691.23
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,895.93,674.45
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,862.04,652.81
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,825.79,629.41
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,787.51,605.45
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,747.34,579.79
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,705.03,551.69
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,661.39,521.95
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,597.76,476.59
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,543.16,436.66
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,477.53,387.1
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,414.72,338.18
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,341.99,279.62
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,263.4,214.72
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,199.88,160.52
