Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,141.64,109.89
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,88.58,61.75
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,35.21,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,12.65,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,5.97,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,11.24,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,24.69,14.06
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,37.56,26.96
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,51.68,39.96
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,65.44,52.42
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,80.51,65.78
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,95.18,78.5
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,110.17,91.21
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,124.75,103.32
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,135.86,112.28
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,139.28,114.61
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,150.65,115.7
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,188.04,134.79
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,228.63,163.45
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,270.08,195.76
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,311.27,228.58
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,354.43,263.15
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,395.84,295.86
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,444.35,333.49
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,496.98,373.91
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,554.1,417.06
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,594.22,447.24
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,632.08,475.27
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,678.9,509.47
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,726.42,543.56
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,764.14,570.23
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,800.24,595.53
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,842.06,625.42
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,882.4,654.06
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,907.37,671.32
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,938.94,693.14
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,953.68,703.68
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,964.91,712.17
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,971.55,717.64
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,974.52,720.85
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,969.42,719.29
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,960.7,715.48
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,933.53,698.87
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,897.05,676.0
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,858.4,651.12
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,817.69,624.59
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,783.21,603.73
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,746.44,580.84
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,709.43,556.83
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,670.3,530.74
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,631.45,504.39
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,590.22,475.4
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,538.06,436.56
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,485.68,396.18
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,422.12,345.19
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,361.23,294.38
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,287.77,231.44
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,221.13,172.61
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,145.95,102.94
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,73.98,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,25.51,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,7.68,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,13.99,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,25.81,14.67
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,37.38,26.75
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,47.65,36.39
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,58.71,46.48
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,76.3,62.07
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,95.89,79.1
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,108.41,89.64
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,123.29,102.0
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,128.55,105.95
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,138.3,113.67
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,150.52,115.43
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,188.52,135.13
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,228.98,163.11
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,271.89,196.08
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,309.5,226.14
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,355.11,262.77
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,397.21,296.63
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,442.29,332.49
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,491.65,371.25
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,544.26,411.94
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,587.57,444.8
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,629.96,476.29
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,684.4,516.88
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,740.49,558.05
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,801.9,603.42
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,861.34,643.77
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,892.85,664.79
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,921.19,683.87
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,944.88,699.86
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,965.06,713.6
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,980.2,724.24
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,991.61,732.57
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,991.53,733.43
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,987.64,731.97
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,983.98,730.77
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,963.81,718.63
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,936.8,702.32
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,914.43,689.17
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,889.04,673.33
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,860.6,655.35
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,821.35,631.17
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,780.1,605.23
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,737.17,577.06
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,692.61,547.19
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,651.68,519.69
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,608.73,489.78
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,552.81,448.29
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,497.25,405.54
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,425.3,347.76
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,357.57,291.31
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,281.02,225.93
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,210.76,164.26
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,137.73,95.75
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,64.9,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,22.02,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,7.68,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,15.36,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,26.56,14.96
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,38.86,28.03
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,43.49,32.77
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,47.88,36.98
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,66.56,53.62
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,85.18,69.93
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,101.98,84.33
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,120.52,99.97
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,138.13,114.56
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,148.48,122.75
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,149.94,116.04
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,184.1,133.11
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,221.19,157.47
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,259.02,185.64
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,304.29,221.91
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,354.42,262.7
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,406.16,304.64
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,462.27,349.6
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,512.77,390.0
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,563.61,429.66
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,606.14,462.24
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,646.9,492.72
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,698.79,531.44
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,751.65,570.21
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,811.13,614.44
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,868.04,653.6
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,900.42,675.45
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,929.74,695.36
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,956.32,713.27
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,979.53,728.96
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,995.88,740.27
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,1008.47,749.24
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,1015.7,754.93
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,1018.97,758.16
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,1001.3,747.7
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,993.21,743.93
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,972.55,731.68
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,948.57,717.29
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,911.6,693.53
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,878.55,672.43
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,836.21,645.84
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,792.01,617.54
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,750.68,590.7
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,707.51,561.97
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,662.2,530.95
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,615.44,497.9
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,557.8,454.64
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,500.85,410.37
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,425.41,349.36
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,354.52,289.97
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,274.15,221.13
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,205.85,160.7
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,133.3,91.35
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,59.4,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,20.0,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.41,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,6.83,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,19.19,8.97
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,31.2,21.38
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,48.07,36.79
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,64.46,51.62
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,82.22,67.41
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,99.47,82.44
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,112.04,93.06
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,126.6,105.18
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,137.74,114.15
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,148.4,122.57
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,162.44,125.01
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,203.51,146.6
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,244.73,174.58
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,288.56,207.62
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,326.83,236.77
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,375.35,274.43
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,425.24,312.71
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,482.36,356.3
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,533.41,395.19
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,584.44,432.78
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,632.48,467.41
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,679.86,500.61
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,723.66,531.52
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,765.87,560.78
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,803.69,586.58
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,839.35,610.63
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,867.79,630.37
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,893.1,647.98
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,908.79,659.08
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,920.78,667.81
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,932.09,676.61
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,940.02,683.25
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,934.67,681.35
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,925.8,677.22
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,903.61,664.23
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,878.24,649.07
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,862.8,640.86
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,844.31,630.5
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,810.98,609.33
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,781.63,590.67
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,745.2,568.74
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,706.89,544.99
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,666.26,518.51
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,624.18,490.33
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,578.3,458.33
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,531.94,425.03
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,472.17,380.25
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,414.42,335.59
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,347.59,282.1
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,284.96,230.24
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,218.04,173.38
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,157.44,120.7
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,93.85,60.99
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,30.41,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,5.97,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,5.97,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,17.1,6.99
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,28.1,18.49
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,46.35,34.98
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,63.12,50.07
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,80.66,65.59
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,95.08,78.09
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,109.78,90.52
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,123.92,102.25
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,134.43,110.67
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,144.52,118.62
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,155.69,118.55
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,196.11,138.17
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,231.26,160.65
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,276.81,195.15
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,322.26,230.75
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,373.48,271.64
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,423.97,311.77
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,485.09,359.89
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,539.25,403.09
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,593.55,445.28
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,646.43,485.3
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,694.11,520.84
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,740.67,555.33
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,785.5,588.02
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,828.47,617.36
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,860.19,638.88
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,894.29,662.32
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,925.56,683.83
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,929.51,687.22
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,920.14,680.99
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,949.17,702.48
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,964.75,713.79
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,995.34,735.19
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,1007.31,744.17
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,998.18,739.81
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,998.77,742.23
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,967.39,723.16
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,932.83,701.94
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,889.73,673.96
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,837.78,639.56
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,799.04,615.72
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,758.27,589.94
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,721.62,565.91
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,682.85,539.92
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,632.11,504.04
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,581.04,466.79
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,514.35,416.57
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,456.65,371.6
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,391.0,318.7
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,328.79,266.69
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,258.4,206.38
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,195.02,150.3
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,131.44,85.0
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,50.35,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,9.39,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,22.6,10.66
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,35.99,25.34
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,51.12,39.32
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,65.86,52.72
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,77.3,62.96
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,88.43,72.66
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,99.93,82.45
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,107.0,88.2
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,114.82,94.48
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,122.27,100.34
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,133.0,99.8
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,179.92,121.64
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,226.02,153.2
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,273.92,190.98
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,323.5,232.22
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,373.93,274.24
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,427.08,317.17
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,483.15,361.48
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,535.72,402.49
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,589.41,443.26
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,637.29,479.12
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,684.47,513.66
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,729.34,545.85
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,772.81,576.42
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,813.13,604.42
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,851.55,630.73
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,885.4,653.78
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,908.53,668.78
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,939.35,688.98
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,967.2,707.13
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,981.38,716.82
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,991.88,724.36
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,992.31,725.33
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,988.95,724.03
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,978.02,718.49
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,955.63,705.49
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,933.86,692.84
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,908.97,678.05
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,880.76,660.53
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,849.71,641.02
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,814.51,620.13
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,776.94,597.2
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,726.14,563.47
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,674.47,528.53
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,620.75,490.75
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,560.25,446.94
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,494.42,397.65
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,431.4,348.89
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,353.83,286.78
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,282.45,227.75
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,212.52,168.6
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,139.34,105.91
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,84.37,50.89
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,23.64,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,5.12,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,15.35,5.05
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,25.3,16.12
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,41.78,31.14
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,57.73,45.57
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,75.44,61.32
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,92.61,76.3
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,109.53,90.7
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,125.93,104.35
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,135.08,111.6
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,147.95,121.88
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,162.71,125.04
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,202.2,146.53
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,242.67,174.31
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,285.51,206.54
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,327.65,239.14
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,372.12,273.64
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,412.0,304.4
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,457.53,338.81
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,501.53,371.75
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,546.22,404.4
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,588.86,435.02
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,631.77,465.2
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,670.38,492.61
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,708.3,519.18
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,742.99,542.95
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,776.53,565.69
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,813.69,592.14
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,850.45,618.16
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,897.69,651.83
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,941.81,681.97
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,957.37,692.86
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,969.47,701.87
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,967.94,701.81
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,962.77,699.6
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,941.9,687.66
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,917.63,673.57
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,899.2,663.35
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,877.64,650.98
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,845.6,630.8
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,811.13,608.91
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,772.5,585.29
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,731.99,559.83
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,673.83,520.61
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,623.96,486.38
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,560.29,440.65
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,498.8,395.38
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,431.37,345.01
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,353.76,285.17
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,281.67,227.44
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,214.77,172.21
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,156.49,122.87
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,102.01,75.96
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,60.95,33.49
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,15.25,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,7.68,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,19.32,7.22
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,31.08,20.97
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,45.67,34.46
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,59.86,47.38
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,72.51,58.71
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,84.73,69.41
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,98.09,80.81
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,110.92,91.54
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,123.09,101.49
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,134.69,110.81
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,149.65,114.76
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,187.8,135.93
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,227.24,163.51
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,269.1,195.65
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,311.18,229.18
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,355.54,264.7
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,398.89,299.25
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,447.99,337.67
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,493.93,373.34
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,541.12,409.28
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,575.46,435.08
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,607.41,458.61
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,615.14,464.03
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,620.84,467.62
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,649.71,488.66
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,678.03,509.01
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,708.14,530.98
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,737.73,552.48
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,781.06,583.58
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,813.32,607.04
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,802.43,599.4
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,773.4,579.85
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,822.96,616.32
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,854.76,640.22
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,848.4,637.34
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,839.2,632.87
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,829.93,628.65
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,817.63,622.38
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,792.85,606.46
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,765.74,588.9
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,727.14,563.85
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,687.04,537.33
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,638.89,504.03
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,589.99,469.53
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,550.01,441.38
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,508.75,411.4
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,454.72,370.31
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,401.84,328.8
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,337.65,276.52
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,277.16,225.59
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,209.45,167.32
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,138.39,105.38
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,84.96,45.95
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,26.11,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,8.54,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,19.61,6.71
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,31.22,21.04
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,45.83,34.58
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,60.6,48.01
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,74.77,60.64
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,91.0,74.78
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,105.5,87.1
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,119.7,98.9
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,125.01,102.89
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,127.24,104.2
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,156.95,121.22
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,190.37,143.93
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,225.01,166.99
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,266.82,196.8
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,304.39,223.7
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,354.02,260.93
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,409.84,303.04
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,475.84,352.78
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,529.52,393.68
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,585.41,435.24
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,634.42,470.91
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,683.1,505.47
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,728.12,536.98
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,771.78,566.95
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,811.97,594.78
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,850.24,621.02
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,879.6,640.55
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,905.95,658.03
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,926.47,671.34
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,943.54,682.57
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,956.1,691.42
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,965.18,698.2
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,963.37,698.16
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,957.98,696.02
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,943.12,688.28
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,924.93,678.49
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,909.88,671.25
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,891.65,661.83
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,850.52,635.64
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,807.36,607.54
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,761.72,579.84
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,721.89,555.28
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,675.4,524.78
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,628.04,492.87
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,585.55,463.69
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,541.94,432.73
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,481.51,387.76
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,422.91,342.6
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,353.42,286.94
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,288.41,232.93
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,217.9,172.83
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,154.45,116.89
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,95.26,47.14
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,27.08,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,7.68,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,19.29,5.68
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,31.08,20.86
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,45.44,34.23
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,59.48,47.01
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,68.64,55.25
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,78.59,63.94
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,89.16,72.88
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,99.3,81.24
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,107.46,87.75
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,115.11,93.72
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,126.14,93.45
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,172.34,114.9
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,220.37,147.24
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,272.05,186.97
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,324.54,228.97
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,380.0,273.49
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,431.22,314.64
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,482.95,354.95
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,534.96,394.14
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,586.73,431.77
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,629.95,462.48
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,670.31,490.28
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,716.68,522.25
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,762.63,553.24
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,808.92,584.18
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,854.26,614.03
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,875.51,628.58
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,892.58,640.55
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,890.15,638.89
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,882.11,633.72
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,890.92,641.07
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,896.56,646.26
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,899.18,649.8
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,898.6,651.36
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,892.5,649.19
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,883.19,645.03
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,866.76,636.18
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,847.32,625.35
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,810.11,601.82
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,777.81,581.34
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,739.35,557.61
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,699.33,532.33
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,654.12,502.76
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,607.88,471.75
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,564.52,441.94
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,520.06,410.42
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,463.12,368.57
