Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,407.61,326.32
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,342.81,274.91
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,281.86,224.74
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,214.02,167.55
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,153.26,114.15
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,92.71,39.21
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,25.58,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,11.95,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,21.03,5.52
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,30.99,20.57
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,40.75,29.94
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,48.35,37.02
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,54.33,42.45
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,60.13,47.53
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,64.08,50.79
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,67.88,53.82
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,71.0,56.21
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,73.95,58.4
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,84.84,57.28
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,139.79,80.52
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,202.68,124.6
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,260.41,170.89
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,318.18,219.7
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,376.37,268.85
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,432.54,315.46
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,487.91,359.94
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,542.47,402.58
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,596.31,443.32
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,646.6,480.71
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,695.5,516.15
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,740.12,548.28
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,782.67,578.4
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,822.09,605.08
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,858.98,629.41
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,890.28,650.49
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,918.39,669.53
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,940.01,684.26
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,958.03,696.77
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,971.32,706.62
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,980.95,714.24
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,972.25,710.18
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,959.5,703.66
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,933.84,688.76
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,895.4,665.15
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,877.97,655.64
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,857.55,643.89
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,830.82,627.0
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,801.45,608.23
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,767.0,587.07
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,730.26,563.92
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,684.77,533.5
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,629.84,495.7
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,585.59,464.95
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,547.93,437.99
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,492.95,396.72
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,438.54,354.47
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,367.0,297.05
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,305.79,245.72
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,235.42,185.29
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,173.19,129.07
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,104.52,35.91
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,32.14,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,11.1,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,21.33,4.26
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,32.3,21.47
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,41.55,30.46
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,50.63,38.84
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,58.66,46.08
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,68.47,54.66
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,73.19,58.57
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,77.73,62.2
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,80.45,64.2
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,83.04,66.03
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,94.24,64.98
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,147.85,88.29
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,203.57,127.02
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,261.07,173.33
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,318.26,221.91
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,376.24,271.25
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,436.13,321.13
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,491.46,366.21
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,544.89,408.94
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,597.7,449.97
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,647.79,487.66
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,696.49,523.31
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,741.24,556.0
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,784.02,586.69
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,812.36,606.61
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,843.32,627.88
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,877.45,651.57
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,916.86,678.21
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,940.34,694.09
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,960.48,707.93
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,973.31,717.0
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,982.47,723.81
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,966.69,714.39
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,938.75,697.05
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,916.32,683.57
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,890.61,667.27
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,879.12,661.52
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,864.27,653.2
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,836.45,635.42
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,806.07,615.86
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,767.15,591.02
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,717.99,558.65
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,668.68,524.78
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,618.8,489.76
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,575.71,459.47
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,531.43,427.35
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,476.2,385.57
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,422.05,343.16
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,353.99,287.7
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,290.53,234.16
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,219.26,172.92
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,156.21,115.87
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,87.44,19.36
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,18.48,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,6.83,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,18.81,1.65
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,30.94,20.31
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,45.31,33.81
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,59.37,46.62
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,71.75,57.71
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,81.64,66.34
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,90.16,73.5
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,98.33,80.17
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,103.82,84.42
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,109.05,88.38
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,120.98,88.07
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,168.59,110.13
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,217.13,143.23
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,268.69,183.53
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,319.76,225.35
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,374.02,270.01
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,427.28,313.43
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,483.65,358.41
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,538.07,401.15
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,589.89,440.85
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,639.36,477.85
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,687.71,513.14
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,732.46,545.78
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,775.4,576.63
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,813.77,603.56
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,849.73,627.63
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,881.77,649.52
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,910.93,669.55
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,935.08,686.33
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,955.96,701.07
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,970.11,711.81
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,980.62,720.34
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,972.36,716.64
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,960.04,710.46
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,935.05,695.79
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,897.52,672.63
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,883.69,665.58
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,866.58,656.13
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,841.18,640.06
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,812.99,622.06
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,774.51,598.39
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,734.11,572.95
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,691.44,544.72
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,647.22,514.53
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,604.77,484.9
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,560.58,453.01
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,502.8,409.09
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,445.93,364.33
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,382.8,312.71
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,322.6,261.4
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,243.0,192.62
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,176.52,130.86
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,98.07,7.23
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,23.21,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,7.68,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,16.61,0.0
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,25.92,16.05
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,35.94,25.73
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,45.62,34.68
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,61.25,48.66
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,75.42,61.14
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,87.78,71.79
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,100.06,82.16
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,110.2,90.5
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,120.25,98.65
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,133.31,104.4
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,147.97,115.48
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,161.52,125.69
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,175.35,136.15
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,204.48,158.4
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,230.74,178.31
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,284.1,218.63
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,343.05,263.14
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,415.7,318.15
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,501.92,383.14
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,580.21,442.7
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,668.71,509.25
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,718.62,546.08
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,768.67,582.7
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,811.38,613.43
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,846.24,638.27
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,879.38,660.97
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,909.95,681.9
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,938.92,701.91
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,964.78,719.86
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,979.07,730.5
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,989.68,738.9
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,981.55,734.69
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,969.3,727.93
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,963.09,725.67
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,945.07,715.39
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,923.95,702.96
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,899.78,688.41
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,870.36,669.49
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,838.27,648.64
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,806.58,629.15
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,772.22,607.47
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,722.09,573.5
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,671.02,538.21
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,628.67,508.62
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,584.54,476.4
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,521.23,427.72
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,459.49,378.55
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,384.05,316.21
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,310.73,253.6
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,232.63,185.33
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,164.44,121.24
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,89.52,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,19.44,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,5.12,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,17.97,0.0
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,30.75,19.89
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,42.94,31.72
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,54.42,42.34
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,68.3,54.82
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,82.97,67.74
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,96.04,79.0
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,105.08,86.53
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,99.81,81.59
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,93.65,75.91
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,116.04,90.41
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,135.75,105.9
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,170.26,132.45
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,200.94,155.74
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,247.99,190.59
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,300.36,230.16
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,359.82,274.71
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,438.21,334.8
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,474.99,364.24
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,510.59,392.18
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,486.42,373.39
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,445.94,341.1
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,535.34,410.45
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,639.15,488.79
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,744.41,567.58
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,850.52,644.69
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,882.36,665.96
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,911.35,685.81
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,935.84,702.75
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,957.1,717.6
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,971.14,727.68
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,981.55,735.49
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,986.75,740.09
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,988.21,742.36
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,981.49,739.22
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,971.13,733.79
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,954.57,724.55
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,934.54,713.0
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,906.13,694.96
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,881.2,679.37
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,843.67,655.65
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,803.88,630.09
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,755.77,598.03
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,706.39,564.42
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,648.59,523.54
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,590.88,481.33
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,524.14,429.84
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,459.44,378.16
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,383.83,315.69
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,310.41,252.94
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,231.63,184.01
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,162.78,118.25
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,87.73,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,19.44,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,5.12,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,16.17,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,27.29,16.84
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,38.05,27.39
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,48.5,37.04
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,65.22,51.98
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,81.99,66.71
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,99.28,81.62
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,116.21,95.92
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,132.51,109.43
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,142.31,117.21
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,158.93,123.22
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,190.23,142.91
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,223.12,166.07
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,259.85,193.75
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,295.42,219.34
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,345.07,257.52
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,407.29,305.24
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,488.89,368.96
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,538.91,409.71
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,582.2,443.91
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,640.54,489.06
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,698.26,533.08
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,744.49,567.44
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,788.6,598.63
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,827.77,625.41
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,864.3,650.27
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,895.95,671.86
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,924.38,691.29
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,946.64,706.93
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,965.34,720.3
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,978.9,729.84
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,988.72,737.03
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,993.72,741.65
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,994.9,743.89
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,989.82,741.76
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,981.03,737.3
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,965.45,728.53
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,946.33,717.46
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,919.08,700.44
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,899.42,688.73
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,863.5,666.45
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,825.1,642.23
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,778.09,611.08
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,729.55,578.28
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,673.09,539.02
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,620.16,501.38
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,554.42,452.03
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,490.54,401.31
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,414.76,339.08
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,343.8,278.36
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,259.84,205.12
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,185.45,132.11
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,99.36,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,24.28,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,7.68,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,17.56,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,29.9,18.85
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,36.46,26.03
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,44.67,33.73
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,57.09,44.89
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,68.97,55.36
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,65.33,52.04
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,60.01,47.19
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,62.19,48.87
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,70.28,55.61
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,83.9,54.72
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,140.37,79.5
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,198.16,120.35
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,257.89,169.53
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,322.92,225.36
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,382.87,277.17
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,440.7,326.34
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,498.07,373.56
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,553.82,418.07
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,608.5,460.26
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,660.11,498.97
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,710.03,535.31
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,756.65,569.2
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,800.95,599.41
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,840.63,625.48
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,877.48,649.5
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,908.68,670.58
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,936.57,689.52
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,959.64,705.36
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,979.09,718.95
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,993.34,729.12
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,1003.79,736.98
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,1007.89,741.0
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,1008.11,742.68
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,1001.93,740.61
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,991.95,736.19
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,973.95,726.16
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,941.0,706.15
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,920.24,693.91
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,895.79,679.06
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,865.95,662.19
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,832.93,642.86
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,785.58,611.94
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,736.67,579.4
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,679.21,539.99
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,625.26,502.11
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,557.77,452.25
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,492.26,400.84
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,416.17,338.67
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,344.97,277.97
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,259.32,203.56
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,183.61,127.45
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,79.33,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,5.97,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,6.83,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,15.98,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,25.54,15.09
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,31.64,21.8
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,37.5,27.37
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,48.84,37.57
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,63.88,50.81
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,76.69,61.84
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,89.4,72.55
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,100.96,82.1
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,112.44,91.4
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,138.25,107.44
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,160.3,123.36
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,195.4,145.49
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,245.56,180.07
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,294.85,211.59
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,373.84,269.36
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,435.77,319.06
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,501.99,371.35
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,559.3,416.31
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,615.58,459.03
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,668.24,497.87
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,719.22,534.39
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,766.71,567.51
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,811.75,596.76
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,853.28,623.3
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,891.93,647.77
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,925.31,669.72
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,955.32,689.54
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,980.87,706.04
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,1002.73,720.28
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,1017.82,731.3
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,1028.95,740.0
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,1027.65,740.45
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,1022.33,738.58
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,1000.95,726.82
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,962.93,704.32
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,945.53,694.92
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,917.27,678.18
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,891.6,662.8
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,862.76,645.2
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,828.39,625.21
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,791.41,603.14
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,747.48,575.4
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,701.81,545.84
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,651.69,512.06
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,600.54,476.55
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,537.87,430.57
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,476.51,383.26
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,400.28,321.95
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,329.05,262.17
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,247.16,191.72
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,174.66,116.5
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,75.62,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,6.83,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,17.55,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,28.67,17.38
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,37.74,27.01
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,49.03,37.41
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,53.81,41.86
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,58.57,46.07
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,61.93,48.87
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,65.25,51.5
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,66.6,52.38
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,67.96,53.24
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,89.35,57.76
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,147.05,83.24
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,206.58,124.84
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,268.19,174.5
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,329.8,226.78
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,391.41,278.76
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,452.09,328.65
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,511.17,375.42
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,568.03,419.29
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,623.94,460.98
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,673.1,497.05
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,723.09,532.63
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,768.96,565.08
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,812.5,594.73
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,851.97,620.05
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,888.58,643.38
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,919.99,664.29
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,948.2,683.2
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,977.12,702.64
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,989.57,711.63
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,968.75,699.98
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,954.06,692.55
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,956.43,695.77
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,955.31,696.68
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,938.77,687.91
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,918.92,677.1
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,905.49,670.72
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,888.66,662.05
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,850.88,638.05
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,810.9,612.49
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,769.51,587.16
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,718.17,554.24
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,670.9,522.83
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,622.71,489.88
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,576.12,457.44
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,528.67,423.25
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,462.37,372.92
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,398.68,322.84
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,332.67,268.98
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,271.11,216.67
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,197.5,152.84
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,131.22,83.2
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,49.52,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,2.56,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,8.87,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,15.23,6.47
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,26.46,17.29
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,37.84,27.7
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,47.55,36.51
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,57.22,45.09
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,63.12,50.18
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,68.95,55.07
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,81.44,65.64
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,93.8,75.92
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,106.58,82.55
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,119.9,92.89
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,131.75,101.88
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,143.91,111.05
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,174.61,134.66
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,206.72,159.14
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,261.52,200.41
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,325.95,248.78
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,419.92,319.24
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,535.37,404.73
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,610.4,460.19
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,694.84,521.76
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,750.12,561.41
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,801.89,598.34
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,841.11,624.8
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,877.77,648.36
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,915.74,673.46
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,951.22,696.82
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,974.03,711.29
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,1007.6,732.87
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,1021.21,742.56
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,1030.93,750.09
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,1027.29,749.04
