Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,830.67,619.49
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,783.24,583.68
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,838.25,624.91
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,897.47,667.76
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,967.53,715.9
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,1030.56,757.44
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,1034.41,760.78
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,1034.28,762.25
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,1026.12,758.16
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,1014.1,751.75
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,993.71,740.26
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,969.82,726.54
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,950.76,715.69
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,917.12,694.91
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,874.17,668.19
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,829.06,639.63
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,775.43,604.36
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,725.29,570.83
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,659.14,524.61
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,593.95,477.6
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,517.14,418.89
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,443.7,359.6
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,353.5,284.46
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,270.76,212.42
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,174.77,114.32
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,58.98,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.28,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,6.98,0.21
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,10.68,3.67
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,15.22,7.8
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,19.77,11.9
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,26.4,17.79
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,33.04,23.61
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,35.96,26.08
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,38.89,28.53
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,49.73,36.0
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,60.6,44.8
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,86.37,65.58
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,111.69,85.67
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,95.83,72.64
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,79.14,59.03
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,78.79,58.57
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,78.54,58.2
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,171.79,132.03
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,268.49,206.15
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,317.03,242.34
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,368.08,280.14
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,382.12,290.2
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,395.97,300.27
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,362.83,275.38
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,326.9,248.31
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,358.34,272.28
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,390.95,296.7
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,380.6,288.92
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,369.49,280.79
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,413.46,315.25
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,478.49,364.45
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,713.77,540.71
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,917.18,684.11
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,961.04,713.55
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,1008.55,746.99
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,988.26,735.82
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,964.47,722.92
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,932.32,703.19
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,897.23,681.4
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,846.3,650.87
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,799.6,622.45
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,749.81,590.2
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,698.82,556.11
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,631.27,508.24
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,564.94,459.56
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,486.6,398.15
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,411.91,337.03
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,318.98,258.73
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,239.95,188.76
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,154.97,94.85
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,51.22,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,3.84,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,7.4,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,15.65,7.49
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,23.93,15.25
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,32.64,23.19
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,41.37,31.04
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,48.03,36.9
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,54.7,42.64
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,76.27,61.24
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,96.99,78.76
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,126.85,98.67
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,154.3,118.95
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,194.44,147.66
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,239.19,180.16
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,288.05,214.28
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,355.01,263.42
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,420.56,311.61
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,503.57,373.01
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,564.69,419.26
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,627.77,465.95
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,680.0,502.97
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,730.45,537.62
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,777.04,571.17
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,821.17,601.72
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,861.01,628.79
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,897.86,653.86
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,930.08,676.41
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,958.95,696.86
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,983.24,714.87
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,1003.84,730.59
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,1017.82,741.56
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,1027.85,750.16
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,1016.42,745.46
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,1000.8,738.14
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,972.06,722.11
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,935.12,700.4
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,914.58,689.26
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,890.84,675.75
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,861.15,656.9
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,828.75,636.08
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,791.75,614.32
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,752.36,590.25
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,706.6,559.61
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,659.19,526.98
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,615.39,496.31
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,569.57,462.89
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,491.21,401.72
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,416.81,340.53
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,333.76,269.85
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,257.77,201.6
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,170.5,94.34
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,72.03,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,9.82,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,17.88,0.0
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,29.69,19.09
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,41.3,30.28
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,50.65,38.95
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,59.76,47.15
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,68.54,54.82
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,74.48,59.82
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,79.98,64.29
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,85.19,68.41
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,110.62,72.15
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,164.95,101.63
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,221.13,143.43
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,278.59,190.45
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,335.89,238.37
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,395.67,288.02
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,453.96,335.73
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,514.51,383.71
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,569.68,426.95
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,624.25,468.59
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,675.37,506.49
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,725.14,542.52
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,771.44,576.44
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,815.67,608.27
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,855.89,635.56
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,893.49,661.02
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,923.02,681.1
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,949.1,699.01
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,967.37,711.87
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,981.79,722.38
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,992.33,730.64
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,999.11,736.59
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,995.06,735.34
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,996.06,737.66
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,958.26,714.45
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,916.82,688.84
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,887.99,671.18
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,856.37,651.42
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,823.82,630.51
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,788.83,607.72
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,748.93,582.88
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,707.07,556.08
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,650.73,517.38
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,602.08,483.53
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,554.04,448.74
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,511.99,416.92
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,437.01,357.75
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,372.1,304.09
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,291.88,235.7
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,219.6,170.56
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,136.5,63.05
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,42.14,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,8.96,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,16.29,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,29.2,18.64
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,41.84,30.83
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,53.24,41.33
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,65.94,52.7
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,80.19,65.13
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,93.84,76.74
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,104.63,85.61
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,115.06,94.0
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,126.45,89.08
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,170.91,111.72
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,218.41,143.26
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,276.13,187.15
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,334.53,236.18
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,393.9,285.36
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,452.42,332.63
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,512.21,379.12
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,566.77,420.58
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,620.7,460.26
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,672.1,497.45
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,722.11,532.74
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,768.46,565.13
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,812.79,595.53
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,851.44,621.28
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,887.37,645.22
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,917.25,665.73
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,943.84,684.22
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,963.72,698.47
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,979.93,710.51
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,990.9,719.23
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,998.1,725.72
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,990.43,723.22
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,988.06,724.34
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,961.32,709.16
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,931.12,691.79
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,907.79,679.15
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,881.41,664.26
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,833.36,632.98
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,783.54,600.21
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,731.78,567.76
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,687.42,539.76
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,632.93,502.59
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,578.35,463.94
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,530.2,429.01
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,481.63,392.32
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,413.66,338.32
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,349.19,284.91
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,269.55,217.01
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,197.84,152.19
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,114.86,38.09
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,25.94,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,6.4,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,12.07,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,17.61,8.92
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,22.99,14.44
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,31.8,22.52
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,40.54,30.41
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,54.01,42.32
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,66.98,53.58
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,87.05,70.8
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,106.66,87.31
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,131.39,102.79
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,153.66,119.31
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,186.73,143.75
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,224.46,171.98
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,267.82,203.79
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,322.75,245.1
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,374.26,283.99
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,435.02,329.91
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,500.15,379.29
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,571.81,433.08
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,628.5,474.67
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,685.62,515.88
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,741.91,556.31
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,794.22,593.51
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,837.44,623.17
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,878.87,650.76
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,908.99,670.69
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,935.99,688.67
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,958.24,703.93
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,977.04,717.07
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,987.89,725.85
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,994.97,732.39
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,994.7,734.14
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,990.65,733.58
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,979.28,728.47
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,964.29,721.08
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,949.63,714.36
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,923.89,700.08
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,883.12,673.9
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,840.18,646.04
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,783.84,610.39
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,726.64,573.22
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,635.22,508.21
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,556.63,450.08
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,480.36,392.11
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,407.37,334.72
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,361.79,297.85
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,316.58,259.42
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,253.23,204.15
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,195.54,149.45
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,111.75,16.93
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,25.06,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,5.97,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,10.86,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,18.06,9.13
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,25.13,16.22
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,25.27,16.68
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,27.38,18.68
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,32.8,23.49
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,37.2,27.31
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,43.03,32.31
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,48.87,37.25
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,71.74,54.23
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,93.35,71.66
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,111.72,86.16
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,130.37,100.71
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,148.49,114.57
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,167.37,128.95
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,204.8,157.68
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,244.67,187.91
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,293.64,224.91
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,346.9,264.76
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,451.98,344.14
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,569.05,430.17
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,665.17,500.8
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,774.64,579.25
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,838.9,623.31
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,900.2,663.38
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,931.57,683.78
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,959.57,702.26
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,981.18,717.16
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,999.05,729.8
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,1010.63,738.46
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,1018.3,744.8
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,1012.28,742.92
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,1015.89,747.58
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,997.23,738.07
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,974.92,726.3
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,945.47,709.29
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,920.4,695.19
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,895.18,679.85
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,866.66,662.18
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,815.32,630.35
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,762.74,596.94
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,709.65,561.29
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,655.72,524.04
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,598.18,483.01
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,540.8,440.46
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,458.02,374.61
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,379.73,309.7
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,288.22,231.72
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,210.62,159.14
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,118.9,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,28.84,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,7.68,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,14.0,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,22.71,12.8
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,31.24,21.55
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,31.29,22.03
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,33.48,24.16
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,39.37,29.41
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,44.69,34.04
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,51.36,39.77
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,58.05,45.41
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,68.51,51.77
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,78.63,59.86
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,89.52,68.49
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,100.51,77.12
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,117.48,90.51
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,134.76,104.03
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,150.42,116.12
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,166.51,128.49
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,188.51,145.54
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,211.17,162.99
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,231.48,178.49
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,252.44,194.4
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,284.49,218.95
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,311.32,239.35
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,354.94,272.66
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,400.68,307.24
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,429.47,329.18
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,459.2,351.84
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,464.41,356.22
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,469.24,360.48
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,535.98,412.22
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,583.99,449.82
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,701.33,540.24
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,819.12,628.66
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,912.63,697.92
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,982.7,748.06
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,969.88,740.92
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,953.17,731.84
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,919.66,710.37
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,883.32,686.87
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,839.67,659.78
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,799.3,634.54
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,737.01,591.32
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,674.77,547.1
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,610.3,499.72
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,546.71,451.28
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,466.07,385.91
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,389.56,321.09
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,297.74,241.27
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,217.37,163.18
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,119.83,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,27.96,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.12,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,9.32,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,14.23,5.82
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,19.05,11.0
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,23.48,15.21
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,28.19,19.56
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,34.75,25.44
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,39.69,29.76
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,47.61,36.63
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,55.54,43.41
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,80.33,61.56
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,103.3,79.5
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,148.77,115.02
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,198.14,153.4
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,213.27,165.49
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,227.63,176.88
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,259.89,201.81
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,297.7,230.99
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,411.69,318.95
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,550.97,424.15
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,640.64,491.68
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,736.31,562.76
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,784.16,596.7
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,837.13,632.08
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,876.51,657.7
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,912.83,681.15
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,945.23,701.98
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,974.27,720.54
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,1000.58,737.31
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,1023.25,751.73
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,1035.45,759.88
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,1043.58,765.62
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,1045.65,767.62
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,1043.63,767.2
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,1033.96,762.27
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,1020.37,754.98
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,991.8,738.07
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,971.66,726.89
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,947.98,713.0
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,910.17,689.48
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,878.8,671.68
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,834.72,644.54
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,774.2,604.71
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,713.21,563.43
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,646.03,515.73
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,584.59,470.52
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,509.91,413.02
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,438.47,353.92
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,342.16,271.88
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,254.62,184.65
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,137.73,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,7.68,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,8.96,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,17.92,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,26.16,15.07
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,34.35,24.15
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,43.05,32.31
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,54.51,42.63
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,74.7,60.36
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,94.61,77.47
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,108.12,88.71
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,124.1,101.82
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,137.05,99.89
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,174.33,119.03
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,216.6,145.92
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,274.35,188.85
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,338.3,239.87
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,410.92,298.08
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,472.49,348.53
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,533.77,396.98
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,592.14,442.28
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,649.27,485.25
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,703.61,524.99
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,756.01,562.33
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,803.43,594.25
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,848.21,623.72
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,888.89,650.8
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,926.43,675.77
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,958.28,696.81
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,986.54,715.61
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,1010.51,732.37
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,1030.62,746.8
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,1043.44,756.52
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,1052.15,763.83
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,1053.65,766.69
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,1051.02,767.08
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,1024.0,751.78
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,1005.97,742.55
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,975.52,725.23
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,941.91,705.69
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,909.2,685.51
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,873.61,663.18
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,820.82,629.82
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,761.99,591.46
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,704.55,552.8
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,646.65,512.66
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,600.56,480.1
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,552.93,444.88
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,475.28,384.19
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,401.57,323.14
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,315.75,249.31
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,238.12,166.59
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,109.75,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,17.07,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,24.08,13.04
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,31.14,21.26
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,35.87,25.93
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,44.23,33.53
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,47.89,36.81
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,51.54,39.93
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,53.8,41.74
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,56.05,43.47
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,91.69,49.97
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,159.15,89.95
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,220.91,137.6
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,284.13,191.37
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,347.65,246.75
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,411.47,301.54
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,472.49,352.58
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,532.6,400.97
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,591.08,446.89
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,648.29,490.31
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,701.55,529.72
2018,9,8,11,0,923.0,97.0,2.7,25.4,846.0,752.72,566.58
2018,9,8,11,15,926.5,97.5,2.8,25.65,860.0,800.36,598.93
2018,9,8,11,30,930.0,98.0,2.9,25.9,874.0,845.38,628.88
2018,9,8,11,45,931.5,98.0,3.05,26.15,880.0,885.43,655.61
2018,9,8,12,0,933.0,98.0,3.2,26.4,886.0,922.3,680.15
2018,9,8,12,15,934.5,97.0,3.35,26.45,884.5,954.82,702.33
2018,9,8,12,30,936.0,96.0,3.5,26.5,883.0,983.81,722.25
2018,9,8,12,45,938.0,93.5,3.6,26.6,874.0,1008.03,738.63
2018,9,8,13,0,940.0,91.0,3.7,26.7,865.0,1028.42,752.64
2018,9,8,13,15,937.0,90.0,3.8,26.7,847.5,1041.55,762.35
2018,9,8,13,30,934.0,89.0,3.9,26.7,830.0,1050.58,769.59
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,1046.02,767.97
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,1037.37,763.89
