Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,34.5,6.0,1.7,10.55,7.0,0.0,0.0
2018,12,18,7,30,69.0,12.0,1.7,11.0,14.0,10.24,0.0
2018,12,18,7,45,148.5,24.5,1.65,11.45,37.5,19.03,1.9
2018,12,18,8,0,228.0,37.0,1.6,11.9,61.0,28.55,18.3
2018,12,18,8,15,304.5,46.0,1.65,12.25,93.0,43.67,26.25
2018,12,18,8,30,381.0,55.0,1.7,12.6,125.0,82.04,48.99
2018,12,18,8,45,424.0,64.5,1.75,12.95,159.5,123.32,80.27
2018,12,18,9,0,467.0,74.0,1.8,13.3,194.0,169.68,119.21
2018,12,18,9,15,536.0,75.0,1.8,13.55,232.0,220.06,162.38
2018,12,18,9,30,605.0,76.0,1.8,13.8,270.0,277.67,212.43
2018,12,18,9,45,487.0,103.5,1.75,14.05,269.5,292.41,230.77
2018,12,18,10,0,369.0,131.0,1.7,14.3,269.0,297.85,239.21
2018,12,18,10,15,405.0,135.5,1.65,14.55,297.0,343.21,277.33
2018,12,18,10,30,441.0,140.0,1.6,14.8,325.0,391.43,316.87
2018,12,18,10,45,565.5,121.0,1.55,15.05,369.5,475.72,384.23
2018,12,18,11,0,690.0,102.0,1.5,15.3,414.0,564.03,453.05
2018,12,18,11,15,753.5,90.5,1.45,15.5,439.5,624.09,498.83
2018,12,18,11,30,817.0,79.0,1.4,15.7,465.0,688.94,546.78
2018,12,18,11,45,819.5,78.5,1.4,15.85,469.5,722.44,569.8
2018,12,18,12,0,822.0,78.0,1.4,16.0,474.0,753.35,591.14
2018,12,18,12,15,824.5,77.0,1.4,16.1,472.5,780.92,610.15
2018,12,18,12,30,827.0,76.0,1.4,16.2,471.0,805.62,627.15
2018,12,18,12,45,824.5,74.5,1.4,16.3,462.0,822.4,638.65
2018,12,18,13,0,822.0,73.0,1.4,16.4,453.0,835.88,648.03
2018,12,18,13,15,678.0,99.5,1.45,16.45,405.5,760.45,595.76
2018,12,18,13,30,534.0,126.0,1.5,16.5,358.0,663.08,527.13
2018,12,18,13,45,366.0,139.0,1.5,16.5,294.0,533.32,429.84
2018,12,18,14,0,198.0,152.0,1.5,16.5,230.0,361.18,295.02
2018,12,18,14,15,116.5,138.0,1.5,16.4,183.0,271.99,223.16
2018,12,18,14,30,35.0,124.0,1.5,16.3,136.0,164.98,133.91
2018,12,18,14,45,129.0,111.5,1.5,16.15,149.0,253.95,210.72
2018,12,18,15,0,223.0,99.0,1.5,16.0,162.0,341.03,283.1
2018,12,18,15,15,337.5,77.5,1.5,16.0,157.5,430.41,355.18
2018,12,18,15,30,452.0,56.0,1.5,16.0,153.0,500.12,407.26
2018,12,18,15,45,437.0,47.5,1.3,15.15,125.0,466.95,377.82
2018,12,18,16,0,422.0,39.0,1.1,14.3,97.0,433.11,345.75
2018,12,18,16,15,326.0,30.0,1.15,13.95,65.5,336.85,253.58
2018,12,18,16,30,230.0,21.0,1.2,13.6,34.0,226.07,1.48
2018,12,18,16,45,115.0,10.5,1.25,13.3,17.0,88.94,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,4.0,1.0,11.35,5.0,0.0,0.0
2018,12,19,7,30,90.0,8.0,1.0,11.6,10.0,6.83,0.0
2018,12,19,7,45,59.0,9.5,0.95,11.9,12.0,7.37,0.0
2018,12,19,8,0,28.0,11.0,0.9,12.2,14.0,9.0,1.88
2018,12,19,8,15,14.0,15.5,0.95,12.55,17.0,13.41,5.45
2018,12,19,8,30,0.0,20.0,1.0,12.9,20.0,16.46,8.43
2018,12,19,8,45,2.0,32.0,1.1,13.3,32.5,26.69,17.22
2018,12,19,9,0,4.0,44.0,1.2,13.7,45.0,37.19,26.21
2018,12,19,9,15,4.0,60.0,1.3,14.05,61.0,50.76,37.87
2018,12,19,9,30,4.0,76.0,1.4,14.4,77.0,64.52,49.56
2018,12,19,9,45,2.0,84.5,1.45,14.8,85.0,71.29,55.23
2018,12,19,10,0,0.0,93.0,1.5,15.2,93.0,77.93,60.7
2018,12,19,10,15,0.0,85.5,1.6,15.45,85.5,71.34,55.01
2018,12,19,10,30,0.0,78.0,1.7,15.7,78.0,64.75,49.35
2018,12,19,10,45,49.0,101.0,1.75,15.95,123.0,118.26,94.77
2018,12,19,11,0,98.0,124.0,1.8,16.2,168.0,183.7,149.49
2018,12,19,11,15,101.0,143.5,1.8,16.4,190.0,211.69,172.18
2018,12,19,11,30,104.0,163.0,1.8,16.6,212.0,240.56,195.41
2018,12,19,11,45,68.5,174.5,1.8,16.75,207.0,218.79,176.88
2018,12,19,12,0,33.0,186.0,1.8,16.9,202.0,207.81,166.94
2018,12,19,12,15,33.0,185.5,1.8,17.0,201.5,210.09,168.82
2018,12,19,12,30,33.0,185.0,1.8,17.1,201.0,212.47,170.76
2018,12,19,12,45,24.0,173.5,1.75,17.15,185.0,179.3,143.72
2018,12,19,13,0,15.0,162.0,1.7,17.2,169.0,160.91,128.6
2018,12,19,13,15,76.0,161.0,1.65,17.2,194.0,231.04,188.03
2018,12,19,13,30,137.0,160.0,1.6,17.2,219.0,306.61,250.39
2018,12,19,13,45,137.5,153.5,1.5,17.15,210.0,303.22,247.63
2018,12,19,14,0,138.0,147.0,1.4,17.1,201.0,299.45,244.94
2018,12,19,14,15,159.5,133.5,1.3,17.0,191.5,304.83,250.34
2018,12,19,14,30,181.0,120.0,1.2,16.9,182.0,328.43,269.76
2018,12,19,14,45,372.0,93.5,1.1,16.75,204.5,487.07,397.92
2018,12,19,15,0,563.0,67.0,1.0,16.6,227.0,627.02,501.23
2018,12,19,15,15,601.5,57.5,1.0,16.6,206.5,639.92,508.08
2018,12,19,15,30,640.0,48.0,1.0,16.6,186.0,641.16,506.44
2018,12,19,15,45,574.0,43.0,0.9,15.9,147.0,565.11,446.74
2018,12,19,16,0,508.0,38.0,0.8,15.2,108.0,500.77,392.85
2018,12,19,16,15,361.5,30.0,0.8,14.95,71.0,364.35,272.14
2018,12,19,16,30,215.0,22.0,0.8,14.7,34.0,216.6,14.98
2018,12,19,16,45,107.5,11.0,0.8,14.5,17.0,84.26,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,20,7,15,24.5,4.0,2.3,8.8,4.5,0.0,0.0
2018,12,20,7,30,49.0,8.0,2.3,8.9,9.0,6.83,0.0
2018,12,20,7,45,29.0,16.0,2.3,8.95,17.0,13.23,0.0
2018,12,20,8,0,9.0,24.0,2.3,9.0,25.0,20.02,11.17
2018,12,20,8,15,18.0,36.5,2.25,9.2,39.5,30.39,19.93
2018,12,20,8,30,27.0,49.0,2.2,9.4,54.0,42.8,30.19
2018,12,20,8,45,19.5,46.5,2.2,9.55,50.5,41.94,29.9
2018,12,20,9,0,12.0,44.0,2.2,9.7,47.0,39.7,28.48
2018,12,20,9,15,6.0,52.5,2.1,9.9,54.0,45.01,33.44
2018,12,20,9,30,0.0,61.0,2.0,10.1,61.0,50.53,38.41
2018,12,20,9,45,0.0,80.0,1.95,10.35,80.0,66.66,52.28
2018,12,20,10,0,0.0,99.0,1.9,10.6,99.0,83.2,66.35
2018,12,20,10,15,3.5,114.5,1.8,10.8,116.0,98.74,79.45
2018,12,20,10,30,7.0,130.0,1.7,11.0,133.0,114.98,93.07
2018,12,20,10,45,12.5,145.0,1.6,11.15,150.5,132.64,107.86
2018,12,20,11,0,18.0,160.0,1.5,11.3,168.0,151.23,123.34
2018,12,20,11,15,14.5,161.5,1.45,11.45,168.0,151.49,123.3
2018,12,20,11,30,11.0,163.0,1.4,11.6,168.0,151.5,123.09
2018,12,20,11,45,10.5,165.5,1.4,11.7,170.5,154.54,125.53
2018,12,20,12,0,10.0,168.0,1.4,11.8,173.0,157.67,128.05
2018,12,20,12,15,7.5,162.5,1.4,11.85,166.0,151.1,122.51
2018,12,20,12,30,5.0,157.0,1.4,11.9,159.0,144.4,116.88
2018,12,20,12,45,3.0,150.5,1.45,12.0,151.5,137.0,110.7
2018,12,20,13,0,1.0,144.0,1.5,12.1,144.0,129.54,104.46
2018,12,20,13,15,2.0,145.0,1.5,12.1,145.5,132.67,107.23
2018,12,20,13,30,3.0,146.0,1.5,12.1,147.0,136.21,110.35
2018,12,20,13,45,1.5,133.5,1.5,12.15,134.0,122.9,99.24
2018,12,20,14,0,0.0,121.0,1.5,12.2,121.0,109.59,88.09
2018,12,20,14,15,15.0,120.5,1.5,12.1,125.5,124.88,101.88
2018,12,20,14,30,30.0,120.0,1.5,12.0,130.0,154.65,127.7
2018,12,20,14,45,27.5,111.0,1.5,11.95,119.5,144.59,119.15
2018,12,20,15,0,25.0,102.0,1.5,11.9,109.0,134.93,110.92
2018,12,20,15,15,14.5,84.5,1.5,11.9,88.5,94.3,75.95
2018,12,20,15,30,4.0,67.0,1.5,11.9,68.0,66.89,51.93
2018,12,20,15,45,2.5,53.5,1.4,11.6,54.0,52.51,39.28
2018,12,20,16,0,1.0,40.0,1.3,11.3,40.0,37.88,26.27
2018,12,20,16,15,5.5,27.0,1.3,11.2,27.5,27.99,16.73
2018,12,20,16,30,10.0,14.0,1.3,11.1,15.0,19.17,0.0
2018,12,20,16,45,10.0,7.5,1.3,11.0,8.0,13.38,0.0
2018,12,20,17,0,10.0,1.0,1.3,10.9,1.0,0.0,0.0
2018,12,20,17,15,5.0,0.5,1.3,10.85,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,1.3,11.55,8.5,0.0,0.0
2018,12,21,7,30,154.0,14.0,1.4,11.7,17.0,11.95,0.0
2018,12,21,7,45,290.0,22.0,1.5,11.85,45.0,18.49,0.0
2018,12,21,8,0,426.0,30.0,1.6,12.0,73.0,24.95,15.0
2018,12,21,8,15,302.0,27.0,1.7,12.2,64.5,27.07,13.52
2018,12,21,8,30,178.0,24.0,1.8,12.4,56.0,35.72,18.02
2018,12,21,8,45,89.0,30.0,1.85,12.6,46.0,39.27,24.11
2018,12,21,9,0,0.0,36.0,1.9,12.8,36.0,29.72,20.02
2018,12,21,9,15,0.0,46.0,1.95,13.0,46.0,38.03,27.21
2018,12,21,9,30,0.0,56.0,2.0,13.2,56.0,46.36,34.35
2018,12,21,9,45,2.0,82.5,2.0,13.45,83.0,69.56,54.08
2018,12,21,10,0,4.0,109.0,2.0,13.7,110.0,93.76,74.46
2018,12,21,10,15,7.5,128.5,2.0,13.9,131.5,113.33,90.77
2018,12,21,10,30,11.0,148.0,2.0,14.1,153.0,133.8,107.73
2018,12,21,10,45,8.0,126.0,2.0,14.35,129.5,112.32,89.6
2018,12,21,11,0,5.0,104.0,2.0,14.6,106.0,90.82,71.45
2018,12,21,11,15,9.5,122.0,2.0,14.8,126.5,110.56,87.99
2018,12,21,11,30,14.0,140.0,2.0,15.0,147.0,131.26,105.18
2018,12,21,11,45,70.0,171.0,1.95,15.15,205.0,215.85,176.08
2018,12,21,12,0,126.0,202.0,1.9,15.3,263.0,313.29,255.41
2018,12,21,12,15,217.0,196.5,1.95,15.4,300.5,387.05,315.95
2018,12,21,12,30,308.0,191.0,2.0,15.5,338.0,482.46,392.03
2018,12,21,12,45,383.0,171.0,2.0,15.6,350.5,552.08,446.59
2018,12,21,13,0,458.0,151.0,2.0,15.7,363.0,605.55,488.73
2018,12,21,13,15,424.0,149.0,1.95,15.65,340.0,583.26,471.42
2018,12,21,13,30,390.0,147.0,1.9,15.6,317.0,558.29,452.55
2018,12,21,13,45,494.0,123.5,1.9,15.6,327.0,629.64,509.2
2018,12,21,14,0,598.0,100.0,1.9,15.6,337.0,708.93,568.25
2018,12,21,14,15,574.5,94.0,1.85,15.4,308.0,681.74,548.09
2018,12,21,14,30,551.0,88.0,1.8,15.2,279.0,652.08,526.8
2018,12,21,14,45,595.5,74.0,1.75,15.05,261.0,671.19,541.56
2018,12,21,15,0,640.0,60.0,1.7,14.9,243.0,685.76,551.93
2018,12,21,15,15,545.0,61.5,1.7,14.9,202.0,596.82,484.14
2018,12,21,15,30,450.0,63.0,1.7,14.9,161.0,507.51,414.49
2018,12,21,15,45,393.5,51.0,1.65,13.85,124.0,436.18,357.45
2018,12,21,16,0,337.0,39.0,1.6,12.8,87.0,366.28,298.38
2018,12,21,16,15,291.5,32.0,1.7,12.55,63.5,313.27,242.12
2018,12,21,16,30,246.0,25.0,1.8,12.3,40.0,242.49,49.09
2018,12,21,16,45,141.5,15.0,1.85,12.0,22.0,111.67,0.0
2018,12,21,17,0,37.0,5.0,1.9,11.7,4.0,0.0,0.0
2018,12,21,17,15,18.5,2.5,1.9,11.55,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,7,15,42.0,5.5,1.7,7.1,6.0,0.0,0.0
2018,12,22,7,30,84.0,11.0,1.7,7.5,12.0,9.39,0.0
2018,12,22,7,45,181.0,22.5,1.65,7.9,36.5,17.57,0.0
2018,12,22,8,0,278.0,34.0,1.6,8.3,61.0,28.16,17.84
2018,12,22,8,15,325.0,44.5,1.65,8.65,91.0,41.79,26.42
2018,12,22,8,30,372.0,55.0,1.7,9.0,121.0,75.64,45.18
2018,12,22,8,45,376.0,67.0,1.8,9.4,147.5,112.41,74.19
2018,12,22,9,0,380.0,79.0,1.9,9.8,174.0,149.72,107.16
2018,12,22,9,15,366.5,93.5,1.85,10.1,196.5,185.21,140.51
2018,12,22,9,30,353.0,108.0,1.8,10.4,219.0,219.11,172.32
2018,12,22,9,45,354.5,120.5,1.8,10.65,242.0,255.1,204.92
2018,12,22,10,0,356.0,133.0,1.8,10.9,265.0,290.99,236.7
2018,12,22,10,15,410.0,134.0,1.7,11.2,296.5,340.8,278.68
2018,12,22,10,30,464.0,135.0,1.6,11.5,328.0,395.17,323.58
2018,12,22,10,45,528.5,128.0,1.5,11.75,357.5,451.5,369.36
2018,12,22,11,0,593.0,121.0,1.4,12.0,387.0,518.7,422.37
2018,12,22,11,15,522.0,140.5,1.3,12.35,379.5,514.62,418.13
2018,12,22,11,30,451.0,160.0,1.2,12.7,372.0,510.12,413.38
2018,12,22,11,45,372.0,179.0,1.15,13.1,355.5,477.25,386.94
2018,12,22,12,0,293.0,198.0,1.1,13.5,339.0,453.65,367.04
2018,12,22,12,15,304.0,196.0,1.05,13.75,341.5,472.82,381.98
2018,12,22,12,30,315.0,194.0,1.0,14.0,344.0,491.51,396.06
2018,12,22,12,45,239.0,193.0,0.95,14.25,305.5,436.38,352.04
2018,12,22,13,0,163.0,192.0,0.9,14.5,267.0,358.81,290.7
2018,12,22,13,15,91.5,176.5,0.85,14.5,218.5,263.7,214.56
2018,12,22,13,30,20.0,161.0,0.8,14.5,170.0,168.16,135.52
2018,12,22,13,45,32.0,158.5,0.8,14.45,171.5,195.21,158.69
2018,12,22,14,0,44.0,156.0,0.8,14.4,173.0,207.16,169.03
2018,12,22,14,15,39.5,142.5,0.8,14.35,157.0,189.36,154.58
2018,12,22,14,30,35.0,129.0,0.8,14.3,141.0,171.43,140.01
2018,12,22,14,45,74.5,119.0,0.8,14.25,141.5,198.1,163.75
2018,12,22,15,0,114.0,109.0,0.8,14.2,142.0,241.06,199.98
2018,12,22,15,15,123.0,94.5,0.8,14.2,125.5,231.64,192.12
2018,12,22,15,30,132.0,80.0,0.8,14.2,109.0,221.38,183.35
2018,12,22,15,45,103.0,64.0,0.8,13.6,84.0,175.95,144.46
2018,12,22,16,0,74.0,48.0,0.8,13.0,59.0,130.95,105.16
2018,12,22,16,15,72.5,34.5,0.8,12.85,42.0,112.97,85.49
2018,12,22,16,30,71.0,21.0,0.8,12.7,25.0,97.36,22.36
2018,12,22,16,45,59.5,14.0,0.8,12.55,15.0,53.59,0.0
2018,12,22,17,0,48.0,7.0,0.8,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.5,0.85,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,7,15,1.0,3.0,1.25,9.55,3.0,0.0,0.0
2018,12,23,7,30,2.0,6.0,1.1,9.8,6.0,5.12,0.0
2018,12,23,7,45,16.0,17.5,1.0,10.05,19.0,14.45,0.0
2018,12,23,8,0,30.0,29.0,0.9,10.3,32.0,23.28,13.58
2018,12,23,8,15,45.0,43.5,0.85,10.65,50.5,35.21,23.66
2018,12,23,8,30,60.0,58.0,0.8,11.0,69.0,52.42,36.96
2018,12,23,8,45,63.5,72.0,0.8,11.3,86.0,69.88,51.59
2018,12,23,9,0,67.0,86.0,0.8,11.6,103.0,88.07,67.31
2018,12,23,9,15,37.5,91.5,0.9,12.1,101.5,87.88,68.66
2018,12,23,9,30,8.0,97.0,1.0,12.6,100.0,83.75,66.14
2018,12,23,9,45,32.0,118.5,1.1,13.05,130.5,115.9,92.87
2018,12,23,10,0,56.0,140.0,1.2,13.5,161.0,148.88,120.21
2018,12,23,10,15,113.0,155.0,1.25,13.85,201.0,202.14,164.18
2018,12,23,10,30,170.0,170.0,1.3,14.2,241.0,255.13,207.68
2018,12,23,10,45,171.5,168.5,1.35,14.5,243.0,264.87,215.84
2018,12,23,11,0,173.0,167.0,1.4,14.8,245.0,274.19,223.73
2018,12,23,11,15,155.5,179.0,1.4,14.9,250.5,284.97,232.26
2018,12,23,11,30,138.0,191.0,1.4,15.0,256.0,294.41,239.49
2018,12,23,11,45,246.5,185.5,1.35,15.15,303.5,391.01,317.8
2018,12,23,12,0,355.0,180.0,1.3,15.3,351.0,480.57,388.34
2018,12,23,12,15,334.5,180.0,1.3,15.35,340.5,478.21,385.87
2018,12,23,12,30,314.0,180.0,1.3,15.4,330.0,473.56,382.33
2018,12,23,12,45,200.5,187.5,1.3,15.45,282.5,378.49,306.95
2018,12,23,13,0,87.0,195.0,1.3,15.5,235.0,278.24,225.52
2018,12,23,13,15,90.0,185.0,1.3,15.5,225.5,272.98,222.31
2018,12,23,13,30,93.0,175.0,1.3,15.5,216.0,267.49,218.43
2018,12,23,13,45,116.5,156.5,1.25,15.45,205.0,287.48,235.61
2018,12,23,14,0,140.0,138.0,1.2,15.4,194.0,288.65,237.77
2018,12,23,14,15,104.0,116.5,1.15,15.3,156.5,230.71,190.38
2018,12,23,14,30,68.0,95.0,1.1,15.2,119.0,172.18,141.79
2018,12,23,14,45,49.0,80.5,1.05,15.1,97.0,123.0,100.63
2018,12,23,15,0,30.0,66.0,1.0,15.0,75.0,89.95,72.25
2018,12,23,15,15,15.0,47.5,1.0,15.0,52.0,56.14,42.97
2018,12,23,15,30,0.0,29.0,1.0,15.0,29.0,23.91,14.78
2018,12,23,15,45,0.0,23.0,0.85,14.25,23.0,18.94,10.47
2018,12,23,16,0,0.0,17.0,0.7,13.5,17.0,13.99,6.11
2018,12,23,16,15,25.5,12.5,0.7,13.3,14.0,34.48,22.81
2018,12,23,16,30,51.0,8.0,0.7,13.1,11.0,63.73,16.54
2018,12,23,16,45,51.0,7.5,0.65,12.95,8.0,42.16,0.0
2018,12,23,17,0,51.0,7.0,0.6,12.8,5.0,0.0,0.0
2018,12,23,17,15,25.5,3.5,0.55,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.0,11.0,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.3,1.0,0.85,0.0
2018,12,24,7,45,19.5,6.5,2.15,11.6,8.5,5.38,0.0
2018,12,24,8,0,39.0,12.0,2.2,11.9,16.0,9.82,2.37
2018,12,24,8,15,39.0,12.5,2.25,12.2,18.0,10.72,3.06
2018,12,24,8,30,39.0,13.0,2.3,12.5,20.0,14.12,4.97
2018,12,24,8,45,19.5,18.5,2.4,12.8,22.0,18.89,9.72
2018,12,24,9,0,0.0,24.0,2.5,13.1,24.0,19.77,11.42
2018,12,24,9,15,9.0,45.5,2.5,13.4,48.5,39.89,28.45
2018,12,24,9,30,18.0,67.0,2.5,13.7,73.0,62.96,48.03
2018,12,24,9,45,9.0,70.0,2.55,14.05,73.0,61.39,46.89
2018,12,24,10,0,0.0,73.0,2.6,14.4,73.0,60.59,46.22
2018,12,24,10,15,0.0,82.0,2.75,14.65,82.0,68.3,52.66
2018,12,24,10,30,0.0,91.0,2.9,14.9,91.0,76.13,59.14
2018,12,24,10,45,0.0,80.5,3.0,15.15,80.5,66.88,51.2
2018,12,24,11,0,0.0,70.0,3.1,15.4,70.0,58.05,43.66
2018,12,24,11,15,0.0,61.0,3.2,15.4,61.0,50.55,37.28
2018,12,24,11,30,0.0,52.0,3.3,15.4,52.0,43.05,30.93
2018,12,24,11,45,0.0,47.5,3.4,15.45,47.5,39.32,27.74
2018,12,24,12,0,0.0,43.0,3.5,15.5,43.0,35.58,24.57
2018,12,24,12,15,0.0,39.5,3.55,15.35,39.5,32.67,22.12
2018,12,24,12,30,0.0,36.0,3.6,15.2,36.0,29.76,19.68
2018,12,24,12,45,0.0,33.5,3.6,15.1,33.5,27.69,17.93
2018,12,24,13,0,0.0,31.0,3.6,15.0,31.0,25.61,16.19
2018,12,24,13,15,0.0,35.0,3.6,14.9,35.0,28.92,19.04
2018,12,24,13,30,0.0,39.0,3.6,14.8,39.0,32.24,21.89
2018,12,24,13,45,2.5,42.5,3.55,14.75,43.5,37.41,26.46
2018,12,24,14,0,5.0,46.0,3.5,14.7,48.0,42.6,31.05
2018,12,24,14,15,92.0,65.0,3.5,14.7,97.5,169.05,141.74
2018,12,24,14,30,179.0,84.0,3.5,14.7,147.0,275.67,233.07
2018,12,24,14,45,103.0,74.0,3.5,14.65,109.5,178.06,149.47
2018,12,24,15,0,27.0,64.0,3.5,14.6,72.0,84.81,67.99
2018,12,24,15,15,63.5,54.5,3.5,14.6,69.5,119.61,98.91
2018,12,24,15,30,100.0,45.0,3.5,14.6,67.0,153.55,128.21
2018,12,24,15,45,143.5,45.0,3.75,14.45,69.5,191.92,160.25
2018,12,24,16,0,187.0,45.0,4.0,14.3,72.0,250.63,206.11
2018,12,24,16,15,115.0,28.5,4.1,14.1,43.5,146.44,113.65
2018,12,24,16,30,43.0,12.0,4.2,13.9,15.0,56.17,16.83
2018,12,24,16,45,34.0,9.0,4.3,13.7,10.0,31.56,0.0
2018,12,24,17,0,25.0,6.0,4.4,13.5,5.0,0.0,0.0
2018,12,24,17,15,12.5,3.0,4.35,13.25,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,7,15,43.0,5.0,2.8,8.35,5.5,0.0,0.0
2018,12,25,7,30,86.0,10.0,2.8,8.9,11.0,8.54,0.0
2018,12,25,7,45,254.5,20.0,2.85,9.4,40.5,16.72,0.0
2018,12,25,8,0,423.0,30.0,2.9,9.9,70.0,25.06,14.83
2018,12,25,8,15,523.0,34.5,2.9,10.25,109.0,35.46,25.52
2018,12,25,8,30,623.0,39.0,2.9,10.6,148.0,81.29,41.12
2018,12,25,8,45,660.5,44.0,2.95,11.0,185.0,131.28,77.06
2018,12,25,9,0,698.0,49.0,3.0,11.4,222.0,185.43,123.07
2018,12,25,9,15,746.5,50.0,3.05,11.75,261.0,242.34,174.1
2018,12,25,9,30,795.0,51.0,3.1,12.1,300.0,303.92,230.12
2018,12,25,9,45,812.5,54.5,3.15,12.45,332.5,361.12,282.94
2018,12,25,10,0,830.0,58.0,3.2,12.8,365.0,418.99,335.1
2018,12,25,10,15,847.5,59.0,3.25,13.15,392.0,472.49,382.4
2018,12,25,10,30,865.0,60.0,3.3,13.5,419.0,527.31,429.34
2018,12,25,10,45,878.0,61.0,3.4,13.85,440.5,579.26,472.83
2018,12,25,11,0,891.0,62.0,3.5,14.2,462.0,630.21,514.39
2018,12,25,11,15,898.0,62.5,3.55,14.4,475.5,675.33,550.64
2018,12,25,11,30,905.0,63.0,3.6,14.6,489.0,718.42,583.36
2018,12,25,11,45,908.5,63.0,3.6,14.8,495.5,756.08,610.65
2018,12,25,12,0,912.0,63.0,3.6,15.0,502.0,791.04,635.78
2018,12,25,12,15,911.5,63.0,3.65,15.15,501.0,819.94,656.72
2018,12,25,12,30,911.0,63.0,3.7,15.3,500.0,845.62,675.36
2018,12,25,12,45,906.5,63.5,3.7,15.45,491.5,865.24,689.37
2018,12,25,13,0,902.0,64.0,3.7,15.6,483.0,881.34,700.95
2018,12,25,13,15,894.5,63.5,3.7,15.65,467.0,889.9,707.45
2018,12,25,13,30,887.0,63.0,3.7,15.7,451.0,894.82,711.5
2018,12,25,13,45,874.5,61.5,3.7,15.75,428.0,890.23,708.79
2018,12,25,14,0,862.0,60.0,3.7,15.8,405.0,882.06,703.59
2018,12,25,14,15,844.0,58.0,3.6,15.65,375.5,864.73,691.66
2018,12,25,14,30,826.0,56.0,3.5,15.5,346.0,853.76,684.28
2018,12,25,14,45,799.0,54.0,3.35,15.35,311.5,821.83,660.83
2018,12,25,15,0,772.0,52.0,3.2,15.2,277.0,787.21,634.88
2018,12,25,15,15,732.0,49.5,3.2,15.2,239.0,738.13,597.56
2018,12,25,15,30,692.0,47.0,3.2,15.2,201.0,687.34,557.36
2018,12,25,15,45,630.0,42.0,2.95,14.15,161.0,613.89,498.77
2018,12,25,16,0,568.0,37.0,2.7,13.1,121.0,540.68,437.05
2018,12,25,16,15,461.0,31.5,2.65,12.6,85.0,445.16,347.94
2018,12,25,16,30,354.0,26.0,2.6,12.1,49.0,329.11,140.19
2018,12,25,16,45,211.5,17.0,2.6,11.6,27.5,163.32,0.0
2018,12,25,17,0,69.0,8.0,2.6,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.6,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,8.5,4.0,2.25,8.1,4.0,0.0,0.0
2018,12,26,7,30,17.0,8.0,2.1,8.5,8.0,6.83,0.0
2018,12,26,7,45,62.5,21.5,2.0,8.85,26.5,16.84,0.0
2018,12,26,8,0,108.0,35.0,1.9,9.2,45.0,27.11,16.48
2018,12,26,8,15,153.0,48.5,2.1,9.75,71.0,38.5,28.23
2018,12,26,8,30,198.0,62.0,2.3,10.3,97.0,64.86,42.73
2018,12,26,8,45,234.0,75.5,2.45,10.8,126.5,95.69,66.01
2018,12,26,9,0,270.0,89.0,2.6,11.3,156.0,131.01,95.23
2018,12,26,9,15,340.0,95.5,2.75,11.65,193.0,177.06,133.67
2018,12,26,9,30,410.0,102.0,2.9,12.0,230.0,228.05,177.38
2018,12,26,9,45,501.0,99.5,3.05,12.35,272.5,285.69,226.81
2018,12,26,10,0,592.0,97.0,3.2,12.7,315.0,357.15,287.74
2018,12,26,10,15,720.0,80.0,3.2,12.95,365.0,435.46,353.65
2018,12,26,10,30,848.0,63.0,3.2,13.2,415.0,520.41,424.21
2018,12,26,10,45,869.0,63.0,3.15,13.4,438.5,575.11,469.57
2018,12,26,11,0,890.0,63.0,3.1,13.6,462.0,629.55,513.6
2018,12,26,11,15,896.0,63.5,3.05,13.75,475.5,674.07,548.98
2018,12,26,11,30,902.0,64.0,3.0,13.9,489.0,716.5,580.82
2018,12,26,11,45,903.5,65.0,2.95,14.05,495.5,753.91,607.59
2018,12,26,12,0,905.0,66.0,2.9,14.2,502.0,788.54,632.11
2018,12,26,12,15,901.5,66.5,2.95,14.3,500.0,815.62,651.72
2018,12,26,12,30,898.0,67.0,3.0,14.4,498.0,839.36,668.99
2018,12,26,12,45,872.5,72.0,3.1,14.45,484.5,846.73,674.92
2018,12,26,13,0,847.0,77.0,3.2,14.5,471.0,858.83,684.56
2018,12,26,13,15,853.0,73.5,3.25,14.5,459.0,875.3,697.28
2018,12,26,13,30,859.0,70.0,3.3,14.5,447.0,888.44,707.66
2018,12,26,13,45,832.5,71.0,3.3,14.45,421.0,874.59,698.41
2018,12,26,14,0,806.0,72.0,3.3,14.4,395.0,856.98,686.64
2018,12,26,14,15,786.0,69.5,3.2,14.2,366.0,837.3,673.06
2018,12,26,14,30,766.0,67.0,3.1,14.0,337.0,814.39,656.91
2018,12,26,14,45,608.0,79.0,3.0,13.75,280.0,690.1,564.31
2018,12,26,15,0,450.0,91.0,2.9,13.5,223.0,552.17,458.42
2018,12,26,15,15,433.0,79.0,2.9,13.5,191.5,516.7,430.52
2018,12,26,15,30,416.0,67.0,2.9,13.5,160.0,479.91,399.82
2018,12,26,15,45,431.5,55.5,2.9,12.65,135.5,474.76,394.07
2018,12,26,16,0,447.0,44.0,2.9,11.8,111.0,462.31,379.73
2018,12,26,16,15,331.5,35.0,2.95,11.5,76.0,348.93,277.58
2018,12,26,16,30,216.0,26.0,3.0,11.2,41.0,228.86,107.95
2018,12,26,16,45,137.0,16.5,3.05,10.9,23.5,110.66,0.0
2018,12,26,17,0,58.0,7.0,3.1,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.1,10.4,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.3,7.15,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.4,7.7,12.0,9.39,0.0
2018,12,27,7,45,300.0,19.0,3.45,8.25,42.0,15.92,0.0
2018,12,27,8,0,479.0,27.0,3.5,8.8,72.0,24.63,14.37
2018,12,27,8,15,563.5,32.0,3.65,9.35,110.5,31.2,21.83
2018,12,27,8,30,648.0,37.0,3.8,9.9,149.0,78.54,38.69
2018,12,27,8,45,699.0,40.0,3.9,10.4,188.5,129.78,74.36
2018,12,27,9,0,750.0,43.0,4.0,10.9,228.0,186.69,122.06
2018,12,27,9,15,780.5,45.5,4.2,11.4,265.0,243.93,174.46
2018,12,27,9,30,811.0,48.0,4.4,11.9,302.0,302.75,229.29
2018,12,27,9,45,829.5,51.0,4.6,12.35,334.5,360.05,282.9
2018,12,27,10,0,848.0,54.0,4.8,12.8,367.0,418.06,336.05
2018,12,27,10,15,865.0,55.0,4.9,13.05,394.5,473.61,386.07
2018,12,27,10,30,882.0,56.0,5.0,13.3,422.0,529.06,434.72
2018,12,27,10,45,895.5,57.0,5.1,13.6,444.0,582.16,480.17
2018,12,27,11,0,909.0,58.0,5.2,13.9,466.0,634.28,523.73
2018,12,27,11,15,915.5,58.0,5.25,14.0,479.5,679.33,561.07
2018,12,27,11,30,922.0,58.0,5.3,14.1,493.0,722.26,594.63
2018,12,27,11,45,926.0,57.5,5.35,14.25,499.5,760.39,623.38
2018,12,27,12,0,930.0,57.0,5.4,14.4,506.0,795.78,649.95
2018,12,27,12,15,929.0,57.5,5.4,14.45,505.0,825.57,672.22
2018,12,27,12,30,928.0,58.0,5.4,14.5,504.0,852.07,692.05
2018,12,27,12,45,925.0,58.5,5.4,14.55,496.5,873.51,708.14
2018,12,27,13,0,922.0,59.0,5.4,14.6,489.0,891.43,721.71
2018,12,27,13,15,915.5,58.5,5.4,14.55,473.5,901.31,729.69
2018,12,27,13,30,909.0,58.0,5.4,14.5,458.0,907.51,735.1
2018,12,27,13,45,897.5,57.0,5.35,14.45,435.0,904.8,733.68
2018,12,27,14,0,886.0,56.0,5.3,14.4,412.0,898.45,729.65
2018,12,27,14,15,869.0,54.5,5.25,14.25,383.0,882.85,718.95
2018,12,27,14,30,852.0,53.0,5.2,14.1,354.0,863.95,705.65
2018,12,27,14,45,827.0,50.5,5.1,13.95,319.0,833.27,682.79
2018,12,27,15,0,802.0,48.0,5.0,13.8,284.0,799.97,657.37
2018,12,27,15,15,764.5,45.5,5.0,13.8,246.0,762.1,627.61
2018,12,27,15,30,727.0,43.0,5.0,13.8,208.0,713.32,587.91
2018,12,27,15,45,666.5,39.5,4.65,13.0,167.5,642.66,529.35
2018,12,27,16,0,606.0,36.0,4.3,12.2,127.0,571.93,467.77
2018,12,27,16,15,504.0,30.0,4.2,11.75,89.5,466.76,370.97
2018,12,27,16,30,402.0,24.0,4.1,11.3,52.0,354.92,183.73
2018,12,27,16,45,245.0,16.5,4.0,10.9,29.5,187.13,0.0
2018,12,27,17,0,88.0,9.0,3.9,10.5,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,3.95,10.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
